Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,12.53,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,26.72,15.82
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,52.8,40.12
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,83.68,68.1
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,109.58,91.44
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,135.46,114.39
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,158.29,134.48
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,181.15,154.28
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,185.7,157.67
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,190.0,160.77
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,247.94,210.96
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,313.93,267.0
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,328.4,277.87
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,342.17,288.17
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,366.61,308.17
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,389.88,326.97
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,316.66,264.79
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,236.96,196.92
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,243.1,202.05
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,244.72,203.27
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,222.16,183.93
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,203.02,167.55
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,170.52,140.31
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,138.8,113.63
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,204.94,169.12
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,263.81,217.07
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,147.9,120.45
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,32.52,22.74
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,49.28,37.45
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,66.07,52.16
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,60.46,47.48
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,54.86,42.78
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,47.86,36.71
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,40.87,32.23
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,33.88,25.82
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,26.9,19.31
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,19.93,12.68
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,12.97,6.03
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,7.4,0.26
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,8.58,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,16.7,7.73
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,29.73,20.09
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,43.63,32.75
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,58.57,46.22
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,73.33,59.35
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,87.96,72.17
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,102.49,84.73
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,76.83,62.17
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,53.93,42.01
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,65.6,52.14
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,77.29,62.17
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,149.54,124.48
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,229.6,191.65
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,304.58,254.43
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,383.72,318.76
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,286.76,237.66
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,196.08,161.26
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,107.42,86.97
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,20.45,12.18
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,53.99,41.24
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,87.61,69.96
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,73.13,57.57
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,58.65,45.19
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,117.91,95.71
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,174.5,142.92
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,175.01,143.46
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,174.84,143.56
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,186.04,150.98
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,190.16,151.84
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,166.57,132.47
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,143.5,114.28
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,119.37,96.24
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,100.17,86.36
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,85.68,73.21
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,70.74,59.39
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,55.68,45.22
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,40.17,30.43
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,26.15,15.61
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,10.48,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,82.26,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,209.05,157.36
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,279.61,230.09
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,356.12,298.77
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,412.06,348.24
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,469.46,396.94
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,398.38,337.25
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,310.5,262.03
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,355.51,298.81
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,400.84,334.41
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,363.9,301.33
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,315.48,259.27
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,415.64,341.33
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,514.94,419.18
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,451.4,366.29
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,388.92,314.68
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,416.22,336.01
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,446.49,358.72
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,450.33,361.14
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,452.07,361.91
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,515.62,411.4
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,557.24,441.33
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,524.73,413.47
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,489.92,383.59
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,451.38,350.03
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,410.92,314.08
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,364.08,272.31
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,318.88,231.15
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,270.96,187.73
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,222.92,144.9
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,173.61,103.74
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,125.39,68.42
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,76.63,42.19
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,46.46,36.19
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,43.95,34.08
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,41.45,31.86
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,36.04,26.82
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,30.49,21.42
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,20.22,10.78
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,14.3,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,108.94,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,261.01,198.78
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,333.12,277.32
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,410.21,347.97
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,464.3,396.75
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,519.05,443.75
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,560.39,477.11
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,596.23,504.73
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,625.98,526.49
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,653.45,545.71
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,672.89,558.55
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,689.35,568.74
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,698.46,573.28
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,704.21,575.16
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,703.69,573.24
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,699.66,568.63
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,689.02,557.84
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,674.97,544.44
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,655.9,528.18
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,633.6,509.23
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,606.73,485.56
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,576.98,459.34
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,542.53,430.05
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,505.64,398.15
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,465.03,362.56
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,422.58,324.63
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,376.62,283.1
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,329.51,239.94
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,280.36,195.07
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,231.11,150.77
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,180.19,107.76
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,125.19,66.34
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,74.92,38.93
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,42.22,32.66
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,39.96,30.82
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,37.71,28.87
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,33.57,24.95
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,29.38,20.76
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,21.45,12.2
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,14.3,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,76.46,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,196.21,149.22
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,267.49,223.5
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,344.71,293.84
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,401.85,345.09
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,460.52,395.62
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,503.37,431.92
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,545.57,466.51
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,578.04,491.59
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,606.39,512.79
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,627.34,527.35
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,645.62,539.49
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,656.67,546.02
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,664.66,550.09
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,665.59,548.62
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,663.3,544.65
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,657.56,537.22
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,646.74,525.85
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,629.18,509.98
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,608.59,491.62
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,542.13,436.55
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,477.49,383.31
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,298.47,241.12
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,139.78,111.82
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,129.93,104.04
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,120.16,96.05
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,172.3,138.77
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,218.4,175.44
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,161.57,129.61
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,110.47,88.58
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,78.79,62.14
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,45.53,33.86
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,39.94,29.12
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,34.35,25.68
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,28.76,20.65
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,23.18,15.54
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,17.14,9.94
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,11.11,4.3
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,6.48,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.85,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.95,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,54.12,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,150.16,111.58
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,217.29,178.51
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,291.06,244.33
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,345.28,292.11
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,401.56,339.94
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,448.86,379.38
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,494.06,416.04
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,527.76,441.96
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,559.87,466.03
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,319.76,270.06
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,60.48,46.55
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,93.56,74.85
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,127.34,103.01
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,90.05,71.38
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,53.98,40.69
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,60.05,45.75
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,66.12,50.76
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,72.2,55.87
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,78.28,60.97
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,75.0,58.2
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,71.73,55.46
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,69.39,53.51
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,67.05,51.58
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,67.98,52.32
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,68.91,53.07
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,91.08,71.87
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,112.39,89.87
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,60.01,45.77
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,6.49,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,16.24,8.44
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,25.99,16.98
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,22.73,14.19
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,19.47,12.16
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,39.5,30.4
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,67.79,55.77
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,56.18,44.91
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,44.11,33.5
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,31.2,20.47
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,17.91,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.53,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,88.69,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,223.36,165.77
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,295.02,240.93
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,372.81,310.77
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,424.25,356.36
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,481.57,404.62
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,524.74,439.49
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,566.95,472.3
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,599.01,495.28
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,629.06,515.99
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,649.87,528.41
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,664.04,535.58
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,674.88,540.33
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,682.64,542.62
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,684.11,541.47
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,682.21,537.82
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,673.71,528.69
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,661.84,517.06
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,644.23,501.5
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,623.42,483.48
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,599.03,462.63
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,571.57,439.2
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,538.42,412.18
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,502.79,382.65
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,463.27,349.43
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,421.74,313.8
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,376.69,274.76
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,330.43,233.95
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,282.06,191.18
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,233.31,148.47
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,183.12,106.81
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,133.62,70.1
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,78.64,37.82
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,39.45,29.25
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,37.51,27.77
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,35.6,26.17
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,32.3,23.13
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,29.01,19.89
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,22.12,12.81
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,14.97,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,8.1,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,84.08,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,213.35,157.98
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,285.75,233.09
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,364.36,303.34
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,420.94,352.58
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,479.02,400.85
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,518.89,433.57
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,561.52,467.25
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,594.99,492.79
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,626.52,516.18
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,647.03,530.21
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,664.76,541.86
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,536.29,435.51
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,388.69,313.0
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,546.09,441.36
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,681.79,547.15
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,598.28,477.52
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,502.34,399.54
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,489.82,389.12
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,476.26,377.51
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,341.98,271.08
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,217.99,171.48
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,208.46,164.11
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,199.12,156.7
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,243.82,191.6
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,281.49,219.75
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,268.54,208.52
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,253.88,195.78
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,248.05,182.2
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,222.38,149.81
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,179.13,120.87
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,155.36,110.47
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,106.75,68.77
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,48.42,37.27
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,45.98,35.34
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,39.71,29.83
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,35.35,25.81
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,30.88,21.48
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,27.78,17.62
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,26.01,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,94.99,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,237.2,178.58
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,310.49,258.33
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,385.41,328.76
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,442.61,381.54
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,500.75,433.2
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,544.02,471.07
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,586.24,506.9
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,618.97,533.01
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,649.57,556.68
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,666.25,569.51
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,684.28,583.07
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,695.07,589.48
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,702.61,593.14
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,703.28,592.28
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,700.52,588.62
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,691.43,578.73
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,678.94,566.06
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,661.37,550.26
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,640.55,531.64
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,614.69,507.75
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,585.89,481.2
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,552.32,451.25
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,516.27,418.69
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,475.97,382.07
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,433.8,343.13
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,388.94,301.75
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,342.87,258.59
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,293.75,212.29
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,244.48,166.42
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,189.11,117.78
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,139.07,77.98
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,89.55,47.53
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,46.65,37.06
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,44.58,35.27
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,42.55,33.41
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,35.25,26.58
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,31.66,22.93
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,24.2,15.29
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,16.39,0.0
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,9.53,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,93.18,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,233.25,178.1
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,307.12,257.7
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,387.12,331.29
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,445.17,384.0
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,500.94,432.8
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,545.11,469.54
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,588.21,503.93
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,620.91,528.93
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,651.43,551.47
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,672.71,566.71
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,691.09,579.35
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,702.16,584.99
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,706.51,585.4
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,707.19,582.8
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,704.48,577.54
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,695.24,567.2
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,682.66,554.3
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,665.28,539.02
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,644.7,521.14
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,618.85,498.11
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,590.13,472.63
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,556.7,444.27
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,520.87,413.43
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,480.68,378.51
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,438.8,341.44
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,390.88,298.97
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,344.45,256.78
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,295.41,212.06
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,246.06,167.19
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,187.64,123.28
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,147.99,98.71
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,109.72,73.77
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,75.01,63.02
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,67.12,56.05
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,58.92,48.58
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,49.95,40.19
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,40.63,31.25
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,28.85,19.6
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,16.6,0.3
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,10.01,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,85.86,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,217.4,164.96
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,290.73,241.77
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,370.36,313.28
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,333.29,284.55
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,279.36,239.29
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,312.86,267.94
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,346.37,295.24
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,381.8,322.87
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,416.72,349.29
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,425.6,353.86
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,432.46,356.83
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,460.8,377.79
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,487.91,397.18
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,493.63,400.19
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,497.67,402.12
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,497.29,400.34
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,495.37,397.4
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,449.29,360.76
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,401.27,322.67
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,411.24,330.56
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,420.42,337.05
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,411.2,328.9
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,399.57,318.63
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,375.96,298.34
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,351.52,277.18
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,309.71,243.39
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,274.67,215.48
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,239.78,187.64
