Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,147.0,213.0,1.2,11.0,283.0,208.39,163.01
2016,1,11,15,15,228.0,187.5,1.1,11.0,285.5,190.94,145.0
2016,1,11,15,30,309.0,162.0,1.0,11.0,288.0,161.01,117.36
2016,1,11,15,45,517.0,117.0,0.95,11.0,300.0,114.63,75.72
2016,1,11,16,0,725.0,72.0,0.9,11.0,312.0,49.71,39.35
2016,1,11,16,15,678.0,66.5,0.8,10.5,264.5,46.59,36.74
2016,1,11,16,30,631.0,61.0,0.7,10.0,217.0,44.25,34.64
2016,1,11,16,45,563.5,52.5,0.6,9.5,169.0,39.23,29.96
2016,1,11,17,0,496.0,44.0,0.5,9.0,121.0,34.05,24.94
2016,1,11,17,15,371.5,32.5,0.5,8.5,78.5,25.77,16.74
2016,1,11,17,30,247.0,21.0,0.5,8.0,36.0,17.1,2.03
2016,1,11,17,45,123.5,10.5,0.55,8.0,18.0,10.01,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,2.65,3.0,31.0,96.44,0.0
2016,1,12,8,0,403.0,27.0,3.0,4.0,62.0,240.55,181.58
2016,1,12,8,15,507.0,35.5,2.9,4.5,109.0,307.61,254.56
2016,1,12,8,30,611.0,44.0,2.8,5.0,156.0,386.98,326.28
2016,1,12,8,45,672.5,49.5,2.75,6.0,206.0,444.24,376.38
2016,1,12,9,0,734.0,55.0,2.7,7.0,256.0,502.52,424.83
2016,1,12,9,15,773.0,59.0,2.5,8.0,304.0,546.16,458.82
2016,1,12,9,30,812.0,63.0,2.3,9.0,352.0,588.81,490.26
2016,1,12,9,45,839.0,66.0,2.15,10.0,396.0,621.26,512.54
2016,1,12,10,0,866.0,69.0,2.0,11.0,440.0,651.56,532.21
2016,1,12,10,15,884.0,71.5,1.85,11.5,478.0,668.76,542.34
2016,1,12,10,30,902.0,74.0,1.7,12.0,516.0,687.37,553.04
2016,1,12,10,45,914.5,75.5,1.55,13.0,547.5,698.15,556.52
2016,1,12,11,0,927.0,77.0,1.4,14.0,579.0,705.69,557.42
2016,1,12,11,15,935.5,78.0,1.25,14.0,603.0,706.67,555.43
2016,1,12,11,30,944.0,79.0,1.1,14.0,627.0,704.25,550.88
2016,1,12,11,45,950.5,79.5,1.0,14.5,643.0,696.54,541.99
2016,1,12,12,0,957.0,80.0,0.9,15.0,659.0,685.38,530.62
2016,1,12,12,15,959.0,80.0,0.8,15.0,666.5,667.53,515.37
2016,1,12,12,30,961.0,80.0,0.7,15.0,674.0,646.45,497.68
2016,1,12,12,45,960.0,80.0,0.65,15.5,672.5,620.51,476.0
2016,1,12,13,0,959.0,80.0,0.6,16.0,671.0,591.66,451.95
2016,1,12,13,15,955.5,79.5,0.55,16.0,661.0,558.27,425.07
2016,1,12,13,30,952.0,79.0,0.5,16.0,651.0,522.39,395.78
2016,1,12,13,45,945.5,78.5,0.45,16.0,632.5,482.89,363.14
2016,1,12,14,0,939.0,78.0,0.4,16.0,614.0,441.45,328.24
2016,1,12,14,15,929.0,76.5,0.35,16.0,588.0,396.17,289.66
2016,1,12,14,30,919.0,75.0,0.3,16.0,562.0,349.67,249.34
2016,1,12,14,45,903.0,74.0,0.3,16.0,528.5,301.06,207.19
2016,1,12,15,0,887.0,73.0,0.3,16.0,495.0,252.21,164.85
2016,1,12,15,15,867.0,70.5,0.35,15.5,455.0,196.78,118.92
2016,1,12,15,30,847.0,68.0,0.4,15.0,415.0,146.57,80.28
2016,1,12,15,45,817.5,64.5,0.45,15.0,370.0,96.02,48.62
2016,1,12,16,0,788.0,61.0,0.5,15.0,325.0,47.8,37.03
2016,1,12,16,15,745.0,57.0,0.6,14.0,276.5,42.9,32.92
2016,1,12,16,30,702.0,53.0,0.7,13.0,228.0,41.24,31.52
2016,1,12,16,45,633.0,46.5,0.85,12.5,178.5,37.26,27.82
2016,1,12,17,0,564.0,40.0,1.0,12.0,129.0,33.24,23.9
2016,1,12,17,15,442.0,30.5,1.05,11.0,84.5,23.84,14.93
2016,1,12,17,30,320.0,21.0,1.1,10.0,40.0,17.01,3.24
2016,1,12,17,45,160.0,10.5,1.2,9.5,20.0,10.01,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.0,14.0,2.15,5.0,30.5,93.97,0.0
2016,1,13,8,0,388.0,28.0,2.4,6.0,61.0,235.27,176.45
2016,1,13,8,15,492.5,37.0,2.45,6.5,108.0,308.22,252.91
2016,1,13,8,30,597.0,46.0,2.5,7.0,155.0,387.4,323.82
2016,1,13,8,45,657.5,52.0,2.55,8.0,204.5,439.72,369.63
2016,1,13,9,0,718.0,58.0,2.6,9.0,254.0,497.86,417.78
2016,1,13,9,15,757.0,62.5,2.7,9.5,302.0,541.93,453.59
2016,1,13,9,30,796.0,67.0,2.8,10.0,350.0,585.01,487.37
2016,1,13,9,45,822.5,70.0,2.95,11.0,394.0,617.03,510.77
2016,1,13,10,0,849.0,73.0,3.1,12.0,438.0,646.9,531.85
2016,1,13,10,15,867.5,75.5,3.15,12.5,476.0,668.48,546.65
2016,1,13,10,30,886.0,78.0,3.2,13.0,514.0,687.2,559.01
2016,1,13,10,45,898.0,80.0,3.25,13.5,545.5,694.21,562.44
2016,1,13,11,0,910.0,82.0,3.3,14.0,577.0,702.01,566.32
2016,1,13,11,15,918.5,83.5,3.3,14.0,601.0,703.63,566.31
2016,1,13,11,30,927.0,85.0,3.3,14.0,625.0,701.88,563.74
2016,1,13,11,45,931.5,86.5,3.35,14.5,640.5,694.11,555.78
2016,1,13,12,0,936.0,88.0,3.4,15.0,656.0,682.99,545.24
2016,1,13,12,15,938.5,88.0,3.4,15.0,663.5,665.77,530.87
2016,1,13,12,30,941.0,88.0,3.4,15.0,671.0,645.36,513.91
2016,1,13,12,45,940.5,88.0,3.4,15.5,670.0,620.12,492.08
2016,1,13,13,0,940.0,88.0,3.4,16.0,669.0,591.99,467.74
2016,1,13,13,15,936.5,87.5,3.4,16.0,659.5,559.09,440.21
2016,1,13,13,30,933.0,87.0,3.4,16.0,650.0,523.75,410.17
2016,1,13,13,45,926.5,86.5,3.4,16.0,631.5,484.82,376.65
2016,1,13,14,0,920.0,86.0,3.4,16.0,613.0,444.01,340.83
2016,1,13,14,15,909.5,84.5,3.3,15.5,587.0,399.19,301.55
2016,1,13,14,30,899.0,83.0,3.2,15.0,561.0,353.24,260.51
2016,1,13,14,45,884.0,81.0,3.15,15.0,528.0,300.82,213.47
2016,1,13,15,0,869.0,79.0,3.1,15.0,495.0,251.75,169.23
2016,1,13,15,15,848.5,76.0,2.8,14.5,455.0,200.99,125.37
2016,1,13,15,30,828.0,73.0,2.5,14.0,415.0,151.12,85.68
2016,1,13,15,45,796.5,70.0,2.25,14.0,370.0,101.72,53.74
2016,1,13,16,0,765.0,67.0,2.0,14.0,325.0,54.9,43.5
2016,1,13,16,15,720.5,62.0,1.85,13.0,276.5,47.07,36.75
2016,1,13,16,30,676.0,57.0,1.7,12.0,228.0,44.69,34.72
2016,1,13,16,45,605.0,50.5,1.55,11.0,178.5,37.27,28.0
2016,1,13,17,0,534.0,44.0,1.4,10.0,129.0,33.78,24.62
2016,1,13,17,15,413.0,33.0,1.4,9.5,85.0,25.99,16.98
2016,1,13,17,30,292.0,22.0,1.4,9.0,41.0,17.82,4.85
2016,1,13,17,45,146.0,11.0,1.4,9.0,20.5,10.48,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.5,16.0,2.3,8.0,28.5,75.02,0.0
2016,1,14,8,0,287.0,32.0,2.6,9.0,57.0,193.45,143.66
2016,1,14,8,15,393.0,43.0,2.6,9.5,101.5,266.85,217.09
2016,1,14,8,30,499.0,54.0,2.6,10.0,146.0,346.42,287.32
2016,1,14,8,45,571.0,60.5,2.6,10.5,195.0,407.25,340.03
2016,1,14,9,0,643.0,67.0,2.6,11.0,244.0,470.02,392.25
2016,1,14,9,15,548.0,91.5,2.85,12.0,261.0,454.29,378.59
2016,1,14,9,30,453.0,116.0,3.1,13.0,278.0,428.94,356.55
2016,1,14,9,45,506.5,121.5,3.35,14.0,323.0,474.27,392.1
2016,1,14,10,0,560.0,127.0,3.6,15.0,368.0,519.44,426.33
2016,1,14,10,15,696.0,108.5,3.7,15.5,434.0,596.75,486.36
2016,1,14,10,30,832.0,90.0,3.8,16.0,500.0,666.7,539.34
2016,1,14,10,45,600.5,158.0,3.9,16.5,464.0,583.19,470.12
2016,1,14,11,0,369.0,226.0,4.0,17.0,428.0,488.44,392.25
2016,1,14,11,15,260.5,252.0,4.05,17.0,397.0,438.51,351.28
2016,1,14,11,30,152.0,278.0,4.1,17.0,366.0,381.19,304.17
2016,1,14,11,45,211.0,280.5,4.2,17.5,407.0,416.39,331.78
2016,1,14,12,0,270.0,283.0,4.3,18.0,448.0,454.88,361.1
2016,1,14,12,15,326.0,275.0,4.3,18.0,476.5,472.14,374.35
2016,1,14,12,30,382.0,267.0,4.3,18.0,505.0,486.35,385.05
2016,1,14,12,45,631.0,185.0,4.35,18.0,577.5,541.85,429.1
2016,1,14,13,0,880.0,103.0,4.4,18.0,650.0,576.86,455.68
2016,1,14,13,15,876.5,102.5,4.4,18.0,640.5,545.04,428.74
2016,1,14,13,30,873.0,102.0,4.4,18.0,631.0,510.95,399.77
2016,1,14,13,45,867.5,100.0,4.4,18.0,613.5,472.49,366.79
2016,1,14,14,0,862.0,98.0,4.4,18.0,596.0,432.27,331.66
2016,1,14,14,15,852.0,96.5,4.4,18.0,571.0,389.36,293.69
2016,1,14,14,30,842.0,95.0,4.4,18.0,546.0,345.44,254.24
2016,1,14,14,45,832.5,91.0,4.4,18.0,514.5,298.67,212.05
2016,1,14,15,0,823.0,87.0,4.4,18.0,483.0,251.35,169.51
2016,1,14,15,15,802.0,84.0,4.2,17.5,444.0,202.63,127.68
2016,1,14,15,30,781.0,81.0,4.0,17.0,405.0,154.93,89.83
2016,1,14,15,45,750.0,77.0,3.8,17.0,361.5,107.01,58.45
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,56.74,36.88
2016,1,14,16,15,674.0,67.5,3.25,16.0,270.5,46.92,36.14
2016,1,14,16,30,629.0,62.0,2.9,15.0,223.0,44.6,34.19
2016,1,14,16,45,562.0,54.0,2.6,14.5,175.5,40.06,30.05
2016,1,14,17,0,495.0,46.0,2.3,14.0,128.0,35.38,25.6
2016,1,14,17,15,378.5,35.0,2.3,13.5,84.5,27.68,18.17
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,19.62,6.74
2016,1,14,17,45,131.0,12.0,2.3,13.0,20.5,11.44,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.0,13.0,4.25,6.5,33.0,109.69,0.0
2016,1,15,8,0,466.0,26.0,4.5,7.0,66.0,263.11,198.73
2016,1,15,8,15,568.0,33.0,4.45,7.5,115.0,337.05,277.5
2016,1,15,8,30,670.0,40.0,4.4,8.0,164.0,416.0,349.12
2016,1,15,8,45,732.0,44.5,4.4,9.0,216.0,474.22,400.24
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,533.54,449.71
2016,1,15,9,15,830.0,52.0,4.3,10.5,317.0,571.5,480.54
2016,1,15,9,30,866.0,55.0,4.2,11.0,366.0,612.59,512.37
2016,1,15,9,45,893.0,57.0,4.15,12.0,411.0,645.22,535.58
2016,1,15,10,0,920.0,59.0,4.1,13.0,456.0,675.69,556.34
2016,1,15,10,15,936.5,60.5,3.9,13.5,495.0,696.09,569.17
2016,1,15,10,30,953.0,62.0,3.7,14.0,534.0,713.48,579.18
2016,1,15,10,45,965.0,63.0,3.5,14.5,566.0,724.06,583.95
2016,1,15,11,0,977.0,64.0,3.3,15.0,598.0,731.23,586.21
2016,1,15,11,15,984.0,65.0,3.1,15.5,622.5,731.53,583.44
2016,1,15,11,30,991.0,66.0,2.9,16.0,647.0,728.26,578.02
2016,1,15,11,45,991.0,68.5,2.75,16.5,662.5,718.44,567.59
2016,1,15,12,0,991.0,71.0,2.6,17.0,678.0,705.12,554.57
2016,1,15,12,15,992.5,71.5,2.45,17.0,685.0,687.21,539.21
2016,1,15,12,30,994.0,72.0,2.3,17.0,692.0,665.93,521.21
2016,1,15,12,45,992.5,72.0,2.15,17.5,690.5,639.16,498.02
2016,1,15,13,0,991.0,72.0,2.0,18.0,689.0,609.37,472.36
2016,1,15,13,15,987.5,71.5,1.85,18.0,679.0,575.19,443.96
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,538.42,413.08
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.5,497.7,378.82
2016,1,15,14,0,968.0,71.0,1.5,18.0,632.0,455.06,342.32
2016,1,15,14,15,958.5,70.0,1.45,18.0,605.5,409.25,302.75
2016,1,15,14,30,949.0,69.0,1.4,18.0,579.0,362.1,261.27
2016,1,15,14,45,933.0,68.0,1.35,18.0,545.0,312.08,217.11
2016,1,15,15,0,917.0,67.0,1.3,18.0,511.0,261.77,172.7
2016,1,15,15,15,898.0,65.0,1.15,17.5,471.0,210.07,128.61
2016,1,15,15,30,879.0,63.0,1.0,17.0,431.0,158.9,88.08
2016,1,15,15,45,849.5,60.5,0.85,17.0,385.0,102.1,49.98
2016,1,15,16,0,820.0,58.0,0.7,17.0,339.0,52.67,30.95
2016,1,15,16,15,779.0,54.0,0.5,16.5,290.0,40.07,30.06
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,38.25,28.52
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,35.06,25.56
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,31.87,22.45
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,25.64,16.41
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,19.22,7.25
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,10.48,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,1.5,6.5,11.0,10.48,0.0
2016,1,16,8,0,0.0,22.0,1.7,7.0,22.0,20.43,10.59
2016,1,16,8,15,0.0,40.5,2.0,7.5,40.5,39.93,28.49
2016,1,16,8,30,0.0,59.0,2.3,8.0,59.0,59.05,45.52
2016,1,16,8,45,0.0,78.0,2.6,8.5,78.0,78.23,62.39
2016,1,16,9,0,0.0,97.0,2.9,9.0,97.0,97.07,78.67
2016,1,16,9,15,6.5,114.5,2.9,9.0,117.0,117.89,96.64
2016,1,16,9,30,13.0,132.0,2.9,9.0,137.0,138.88,114.49
2016,1,16,9,45,45.5,159.5,2.95,9.5,179.0,196.17,163.03
2016,1,16,10,0,78.0,187.0,3.0,10.0,221.0,246.34,204.58
2016,1,16,10,15,39.0,112.5,2.95,10.5,129.5,136.77,111.86
2016,1,16,10,30,0.0,38.0,2.9,11.0,38.0,35.31,24.66
2016,1,16,10,45,0.0,41.0,2.85,11.5,41.0,38.11,26.98
2016,1,16,11,0,0.0,44.0,2.8,12.0,44.0,40.92,29.24
2016,1,16,11,15,0.0,46.5,2.85,12.0,46.5,43.25,31.16
2016,1,16,11,30,0.0,49.0,2.9,12.0,49.0,45.59,33.09
2016,1,16,11,45,139.5,167.0,3.0,12.5,252.5,257.01,210.62
2016,1,16,12,0,279.0,285.0,3.1,13.0,456.0,464.28,374.22
2016,1,16,12,15,601.0,188.5,3.6,13.5,563.5,567.3,457.0
2016,1,16,12,30,923.0,92.0,4.1,14.0,671.0,646.69,519.74
2016,1,16,12,45,937.5,87.0,4.6,14.5,674.5,625.62,502.35
2016,1,16,13,0,952.0,82.0,5.1,15.0,678.0,600.98,481.97
2016,1,16,13,15,950.5,81.5,5.35,15.0,669.5,568.89,455.11
2016,1,16,13,30,949.0,81.0,5.6,15.0,661.0,534.18,425.4
2016,1,16,13,45,944.5,80.0,5.9,15.0,644.0,495.19,391.53
2016,1,16,14,0,940.0,79.0,6.2,15.0,627.0,454.11,354.99
2016,1,16,14,15,930.0,78.0,6.35,14.5,601.0,409.13,314.86
2016,1,16,14,30,920.0,77.0,6.5,14.0,575.0,362.9,272.74
2016,1,16,14,45,898.0,77.5,6.65,14.0,540.0,313.67,227.4
2016,1,16,15,0,876.0,78.0,6.8,14.0,505.0,260.37,178.91
2016,1,16,15,15,571.0,127.0,6.85,13.5,397.0,199.65,137.85
2016,1,16,15,30,266.0,176.0,6.9,13.0,289.0,171.42,127.77
2016,1,16,15,45,242.5,161.5,6.95,12.5,256.0,140.87,105.56
2016,1,16,16,0,219.0,147.0,7.0,12.0,223.0,112.58,88.27
2016,1,16,16,15,428.0,106.5,6.95,11.0,228.0,76.37,63.39
2016,1,16,16,30,637.0,66.0,6.9,10.0,233.0,47.64,37.64
2016,1,16,16,45,541.5,61.0,6.9,9.5,182.5,45.85,35.93
2016,1,16,17,0,446.0,56.0,6.9,9.0,132.0,44.33,34.2
2016,1,16,17,15,333.5,42.5,6.85,8.0,88.5,34.55,24.77
2016,1,16,17,30,221.0,29.0,6.8,7.0,45.0,22.95,10.94
2016,1,16,17,45,110.5,14.5,6.75,6.5,22.5,13.82,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.0,1.2,1.5,32.5,103.12,0.0
2016,1,17,8,0,432.0,26.0,1.3,2.0,65.0,249.05,191.35
2016,1,17,8,15,532.5,34.0,1.35,2.5,113.0,322.4,267.42
2016,1,17,8,30,633.0,42.0,1.4,3.0,161.0,401.05,337.94
2016,1,17,8,45,690.5,47.5,1.5,4.0,211.0,457.33,386.88
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,514.57,434.25
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.5,558.02,468.89
2016,1,17,9,30,822.0,61.0,1.6,6.0,358.0,600.42,501.36
2016,1,17,9,45,843.0,65.0,1.65,6.5,401.5,631.07,523.93
2016,1,17,10,0,864.0,69.0,1.7,7.0,445.0,659.38,544.14
2016,1,17,10,15,881.5,71.0,1.7,7.5,483.5,676.14,554.97
2016,1,17,10,30,899.0,73.0,1.7,8.0,522.0,694.45,566.5
2016,1,17,10,45,908.0,76.0,1.75,8.5,553.0,705.12,572.48
2016,1,17,11,0,917.0,79.0,1.8,9.0,584.0,712.49,576.17
2016,1,17,11,15,925.0,80.5,1.85,9.0,608.0,714.18,576.66
2016,1,17,11,30,933.0,82.0,1.9,9.0,632.0,712.46,574.52
2016,1,17,11,45,781.0,132.0,1.95,9.5,601.0,656.89,528.85
2016,1,17,12,0,629.0,182.0,2.0,10.0,570.0,595.3,478.97
2016,1,17,12,15,783.5,135.0,2.05,10.0,624.0,629.72,506.57
2016,1,17,12,30,938.0,88.0,2.1,10.0,678.0,654.42,525.31
2016,1,17,12,45,640.0,183.5,2.15,10.5,586.5,551.48,441.92
2016,1,17,13,0,342.0,279.0,2.2,11.0,495.0,451.17,360.94
2016,1,17,13,15,433.5,247.5,2.25,11.0,516.5,456.53,365.37
2016,1,17,13,30,525.0,216.0,2.3,11.0,538.0,453.26,361.64
2016,1,17,13,45,462.0,228.5,2.4,11.0,506.5,412.96,328.57
2016,1,17,14,0,399.0,241.0,2.5,11.0,475.0,376.35,298.54
2016,1,17,14,15,644.0,162.5,2.55,11.0,521.5,377.7,294.22
2016,1,17,14,30,889.0,84.0,2.6,11.0,568.0,361.97,272.5
2016,1,17,14,45,768.0,104.5,2.7,11.0,505.0,297.08,218.17
2016,1,17,15,0,647.0,125.0,2.8,11.0,442.0,247.83,177.8
2016,1,17,15,15,699.0,101.5,2.7,10.5,419.5,202.43,135.4
2016,1,17,15,30,751.0,78.0,2.6,10.0,397.0,155.61,93.59
2016,1,17,15,45,702.0,81.5,2.55,10.0,355.0,109.28,61.84
2016,1,17,16,0,653.0,85.0,2.5,10.0,313.0,71.29,46.74
2016,1,17,16,15,617.0,77.0,2.2,9.5,268.0,53.95,43.5
2016,1,17,16,30,581.0,69.0,1.9,9.0,223.0,49.87,39.88
2016,1,17,16,45,518.5,60.5,1.6,8.5,177.0,45.15,35.52
2016,1,17,17,0,456.0,52.0,1.3,8.0,131.0,40.31,30.84
2016,1,17,17,15,359.0,39.0,1.25,7.5,88.5,30.94,21.8
2016,1,17,17,30,262.0,26.0,1.2,7.0,46.0,21.1,10.27
2016,1,17,17,45,131.0,13.0,1.2,6.5,23.0,12.39,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,182.5,15.0,2.35,2.0,31.5,108.73,0.0
2016,1,18,8,0,365.0,30.0,2.7,3.0,63.0,229.49,177.11
2016,1,18,8,15,469.5,39.5,2.6,3.5,110.0,303.48,252.86
2016,1,18,8,30,574.0,49.0,2.5,4.0,157.0,383.67,325.03
2016,1,18,8,45,635.5,56.0,2.45,5.0,207.0,441.85,375.64
2016,1,18,9,0,697.0,63.0,2.4,6.0,257.0,501.51,424.97
2016,1,18,9,15,737.5,67.5,2.2,6.5,305.5,543.02,457.87
2016,1,18,9,30,778.0,72.0,2.0,7.0,354.0,587.46,491.4
2016,1,18,9,45,804.5,76.0,1.8,8.0,398.5,621.01,514.0
2016,1,18,10,0,831.0,80.0,1.6,9.0,443.0,652.45,533.87
2016,1,18,10,15,850.5,82.5,1.5,9.5,482.0,675.09,548.01
2016,1,18,10,30,870.0,85.0,1.4,10.0,521.0,694.92,559.69
2016,1,18,10,45,884.0,87.0,1.3,10.5,553.5,707.44,565.65
2016,1,18,11,0,898.0,89.0,1.2,11.0,586.0,716.74,569.11
2016,1,18,11,15,907.5,90.5,1.05,11.0,611.0,715.73,565.54
2016,1,18,11,30,917.0,92.0,0.9,11.0,636.0,715.05,562.03
2016,1,18,11,45,927.0,91.0,0.75,11.5,653.5,708.66,553.32
2016,1,18,12,0,937.0,90.0,0.6,12.0,671.0,698.83,542.08
2016,1,18,12,15,940.0,90.5,0.5,12.0,679.0,682.68,527.92
2016,1,18,12,30,943.0,91.0,0.4,12.0,687.0,663.26,511.37
2016,1,18,12,45,945.0,90.5,0.35,12.5,687.0,639.08,491.09
2016,1,18,13,0,947.0,90.0,0.3,13.0,687.0,611.84,468.41
2016,1,18,13,15,944.0,89.5,0.45,13.0,678.0,579.05,444.53
2016,1,18,13,30,941.0,89.0,0.6,13.0,669.0,543.73,417.82
2016,1,18,13,45,936.0,87.5,0.8,13.5,651.5,504.22,386.47
2016,1,18,14,0,931.0,86.0,1.0,14.0,634.0,462.69,352.16
2016,1,18,14,15,921.0,84.5,1.1,14.0,608.0,417.47,313.88
2016,1,18,14,30,911.0,83.0,1.2,14.0,582.0,371.02,273.47
2016,1,18,14,45,899.5,80.5,1.35,14.0,549.0,322.28,230.45
2016,1,18,15,0,888.0,78.0,1.5,14.0,516.0,268.56,182.96
2016,1,18,15,15,868.0,75.5,1.55,13.5,476.0,216.97,138.23
2016,1,18,15,30,848.0,73.0,1.6,13.0,436.0,166.16,96.65
2016,1,18,15,45,818.5,70.0,1.65,13.0,391.0,115.24,61.1
2016,1,18,16,0,789.0,67.0,1.7,13.0,346.0,66.65,38.82
2016,1,18,16,15,747.5,62.5,1.6,12.0,296.5,46.8,36.65
2016,1,18,16,30,706.0,58.0,1.5,11.0,247.0,44.86,35.06
2016,1,18,16,45,639.5,52.0,1.4,10.5,197.0,37.87,28.69
2016,1,18,17,0,573.0,46.0,1.3,10.0,147.0,34.84,25.72
2016,1,18,17,15,460.5,36.0,1.35,9.0,100.0,28.06,19.18
2016,1,18,17,30,348.0,26.0,1.4,8.0,53.0,21.0,10.63
2016,1,18,17,45,174.0,13.0,1.5,7.5,26.5,12.39,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,139.0,17.0,2.85,5.5,29.5,91.99,0.0
2016,1,19,8,0,278.0,34.0,2.9,6.0,59.0,193.35,147.99
2016,1,19,8,15,383.0,46.0,2.95,6.5,104.5,268.22,221.68
2016,1,19,8,30,488.0,58.0,3.0,7.0,150.0,349.25,293.95
2016,1,19,8,45,552.0,66.5,3.15,7.5,199.0,408.66,346.25
2016,1,19,9,0,616.0,75.0,3.3,8.0,248.0,469.65,397.95
2016,1,19,9,15,362.0,114.5,3.6,8.5,221.0,370.01,313.87
2016,1,19,9,30,108.0,154.0,3.9,9.0,194.0,241.78,203.0
2016,1,19,9,45,439.5,123.5,4.25,10.0,312.5,438.93,371.06
2016,1,19,10,0,771.0,93.0,4.6,11.0,431.0,632.22,527.69
2016,1,19,10,15,627.0,135.0,5.0,11.5,425.5,587.6,488.67
2016,1,19,10,30,483.0,177.0,5.4,12.0,420.0,532.98,442.19
2016,1,19,10,45,474.0,196.0,5.85,13.0,446.5,545.42,450.12
2016,1,19,11,0,465.0,215.0,6.3,14.0,473.0,555.46,455.78
2016,1,19,11,15,247.5,227.5,6.35,14.5,365.5,407.87,333.55
2016,1,19,11,30,30.0,240.0,6.4,15.0,258.0,255.81,205.75
2016,1,19,11,45,76.0,268.5,6.45,15.5,315.5,312.34,251.75
2016,1,19,12,0,122.0,297.0,6.5,16.0,373.0,372.15,299.24
2016,1,19,12,15,120.0,302.0,6.4,16.0,377.5,365.21,293.13
2016,1,19,12,30,118.0,307.0,6.3,16.0,382.0,363.32,291.15
2016,1,19,12,45,104.5,302.5,6.2,16.5,369.0,345.39,275.86
2016,1,19,13,0,91.0,298.0,6.1,17.0,356.0,327.99,261.15
2016,1,19,13,15,257.5,276.0,5.95,17.0,436.5,391.96,312.52
2016,1,19,13,30,424.0,254.0,5.8,17.0,517.0,440.59,349.76
2016,1,19,13,45,429.0,245.0,5.65,17.0,504.5,415.68,328.32
2016,1,19,14,0,434.0,236.0,5.5,17.0,492.0,388.64,305.03
2016,1,19,14,15,466.5,216.0,5.35,17.0,481.5,361.16,280.62
2016,1,19,14,30,499.0,196.0,5.2,17.0,471.0,330.33,252.74
2016,1,19,14,45,364.5,208.5,5.1,17.0,403.5,278.57,212.04
2016,1,19,15,0,230.0,221.0,5.0,17.0,336.0,239.01,182.87
2016,1,19,15,15,473.5,162.0,4.65,17.0,374.5,215.03,152.46
2016,1,19,15,30,717.0,103.0,4.3,17.0,413.0,172.21,106.25
2016,1,19,15,45,687.0,97.5,3.95,17.0,369.5,125.32,73.09
2016,1,19,16,0,657.0,92.0,3.6,17.0,326.0,81.03,51.16
2016,1,19,16,15,611.0,85.0,3.2,16.0,279.0,60.19,47.86
2016,1,19,16,30,565.0,78.0,2.8,15.0,232.0,57.23,45.44
2016,1,19,16,45,504.5,68.0,2.45,14.5,184.5,51.48,40.27
2016,1,19,17,0,444.0,58.0,2.1,14.0,137.0,45.53,34.71
2016,1,19,17,15,336.5,44.5,2.0,13.5,93.5,35.85,25.58
2016,1,19,17,30,229.0,31.0,1.9,13.0,50.0,24.42,13.39
2016,1,19,17,45,114.5,15.5,1.85,12.5,25.0,14.77,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.5,3.25,4.0,29.0,83.49,0.0
2016,1,20,8,0,225.0,37.0,3.3,4.0,58.0,175.45,135.64
2016,1,20,8,15,326.5,51.0,3.15,4.5,102.5,246.91,205.75
2016,1,20,8,30,428.0,65.0,3.0,5.0,147.0,325.43,276.18
2016,1,20,8,45,502.0,73.5,2.95,5.5,196.0,389.22,332.23
2016,1,20,9,0,576.0,82.0,2.9,6.0,245.0,455.2,388.02
2016,1,20,9,15,620.5,89.0,2.75,6.5,292.0,503.01,426.69
2016,1,20,9,30,665.0,96.0,2.6,7.0,339.0,550.41,463.56
2016,1,20,9,45,701.5,99.5,2.5,7.5,383.5,587.86,491.55
2016,1,20,10,0,738.0,103.0,2.4,8.0,428.0,623.77,517.51
2016,1,20,10,15,402.0,161.5,2.15,8.5,341.0,462.61,383.66
2016,1,20,10,30,66.0,220.0,1.9,9.0,254.0,270.13,221.57
2016,1,20,10,45,65.0,235.0,1.7,10.0,270.0,282.87,231.04
2016,1,20,11,0,64.0,250.0,1.5,11.0,286.0,295.22,239.16
2016,1,20,11,15,47.5,246.0,1.3,11.0,273.0,276.64,223.19
2016,1,20,11,30,31.0,242.0,1.1,11.0,260.0,258.61,207.88
2016,1,20,11,45,76.5,270.5,0.9,11.5,318.0,314.93,252.16
2016,1,20,12,0,122.0,299.0,0.7,12.0,376.0,374.57,296.89
2016,1,20,12,15,82.5,286.0,1.05,12.5,338.5,326.4,259.2
2016,1,20,12,30,43.0,273.0,1.4,13.0,301.0,285.6,227.1
2016,1,20,12,45,45.0,275.0,1.75,13.5,304.5,285.26,226.99
2016,1,20,13,0,47.0,277.0,2.1,14.0,308.0,284.58,226.34
2016,1,20,13,15,42.0,268.5,2.3,14.0,295.5,270.35,215.19
2016,1,20,13,30,37.0,260.0,2.5,14.0,283.0,256.51,204.35
2016,1,20,13,45,35.0,251.5,2.75,14.0,273.5,244.43,194.92
2016,1,20,14,0,33.0,243.0,3.0,14.0,264.0,232.53,185.58
2016,1,20,14,15,152.0,246.0,3.0,14.0,331.5,273.77,217.15
2016,1,20,14,30,271.0,249.0,3.0,14.0,399.0,302.68,236.88
2016,1,20,14,45,190.5,237.5,3.0,14.0,340.5,256.61,200.63
2016,1,20,15,0,110.0,226.0,3.0,14.0,282.0,219.05,172.3
2016,1,20,15,15,404.0,168.0,2.9,14.0,348.0,208.45,151.32
2016,1,20,15,30,698.0,110.0,2.8,14.0,414.0,177.73,112.58
2016,1,20,15,45,658.5,106.0,2.7,14.0,369.5,132.15,80.23
2016,1,20,16,0,619.0,102.0,2.6,14.0,325.0,90.28,59.17
2016,1,20,16,15,572.0,94.0,2.25,13.5,278.0,67.58,54.91
2016,1,20,16,30,525.0,86.0,1.9,13.0,231.0,64.08,51.92
2016,1,20,16,45,455.0,75.5,1.6,12.5,183.5,56.07,44.71
2016,1,20,17,0,385.0,65.0,1.3,12.0,136.0,49.34,38.43
2016,1,20,17,15,283.5,49.5,1.2,11.5,92.5,38.28,28.02
2016,1,20,17,30,182.0,34.0,1.1,11.0,49.0,26.79,15.83
2016,1,20,17,45,91.0,17.0,1.0,11.0,24.5,16.2,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,106.06,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,221.81,168.77
2016,1,21,8,15,447.5,41.0,4.2,11.0,110.0,296.86,242.59
2016,1,21,8,30,553.0,51.0,4.4,11.0,157.0,378.25,315.44
2016,1,21,8,45,628.0,55.5,4.6,11.5,208.5,440.94,370.44
2016,1,21,9,0,703.0,60.0,4.8,12.0,260.0,502.48,422.7
2016,1,21,9,15,744.0,65.0,5.15,12.0,309.0,549.21,462.32
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,595.13,500.35
2016,1,21,9,45,815.5,72.5,5.9,12.5,404.0,630.07,528.07
2016,1,21,10,0,846.0,75.0,6.3,13.0,450.0,663.01,553.67
2016,1,21,10,15,865.0,77.5,6.7,13.0,489.5,685.85,571.88
2016,1,21,10,30,884.0,80.0,7.1,13.0,529.0,705.85,587.45
2016,1,21,10,45,894.0,83.5,7.55,13.0,561.0,717.74,596.66
2016,1,21,11,0,904.0,87.0,8.0,13.0,593.0,722.56,600.36
2016,1,21,11,15,911.5,88.5,8.2,13.0,617.0,724.15,601.07
2016,1,21,11,30,919.0,90.0,8.4,13.0,641.0,722.38,598.94
2016,1,21,11,45,921.5,91.5,8.6,13.0,657.0,713.86,591.27
2016,1,21,12,0,924.0,93.0,8.8,13.0,673.0,702.03,580.88
2016,1,21,12,15,925.5,93.5,8.8,13.0,680.5,685.26,566.11
2016,1,21,12,30,927.0,94.0,8.8,13.0,688.0,665.32,548.63
2016,1,21,12,45,924.5,94.5,8.85,13.5,686.5,639.93,525.65
2016,1,21,13,0,922.0,95.0,8.9,14.0,685.0,611.74,500.17
2016,1,21,13,15,919.5,94.5,8.7,14.0,676.5,579.94,472.06
2016,1,21,13,30,917.0,94.0,8.5,14.0,668.0,545.62,441.44
2016,1,21,13,45,914.5,91.5,8.3,14.0,651.5,507.11,406.9
2016,1,21,14,0,912.0,89.0,8.1,14.0,635.0,466.45,369.91
2016,1,21,14,15,904.0,87.5,7.85,14.0,610.0,422.62,329.63
2016,1,21,14,30,896.0,86.0,7.6,14.0,585.0,377.41,287.53
2016,1,21,14,45,884.0,84.0,7.4,14.0,553.0,325.53,239.65
2016,1,21,15,0,872.0,82.0,7.2,14.0,521.0,276.62,194.1
2016,1,21,15,15,854.5,79.5,7.0,13.5,482.5,225.98,148.51
2016,1,21,15,30,837.0,77.0,6.8,13.0,444.0,175.88,105.86
2016,1,21,15,45,820.5,71.5,6.65,13.0,400.5,124.13,67.16
2016,1,21,16,0,804.0,66.0,6.5,13.0,357.0,73.36,40.15
2016,1,21,16,15,766.0,61.5,6.25,12.0,308.5,45.53,35.46
2016,1,21,16,30,728.0,57.0,6.0,11.0,260.0,43.54,33.82
2016,1,21,16,45,680.0,50.0,5.75,10.5,210.0,39.26,29.92
2016,1,21,17,0,632.0,43.0,5.5,10.0,160.0,34.85,25.74
2016,1,21,17,15,526.0,34.5,5.1,9.5,111.5,28.77,19.86
2016,1,21,17,30,420.0,26.0,4.7,9.0,63.0,22.52,12.79
2016,1,21,17,45,210.0,13.0,4.35,8.5,31.5,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
