Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,127.54,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,261.35,207.08
2016,1,22,8,15,546.0,37.5,5.05,2.5,121.0,337.73,285.56
2016,1,22,8,30,647.0,46.0,5.4,3.0,171.0,419.14,360.98
2016,1,22,8,45,706.0,51.5,5.75,3.5,223.0,477.83,414.85
2016,1,22,9,0,765.0,57.0,6.1,4.0,275.0,537.41,467.43
2016,1,22,9,15,802.5,60.5,6.1,4.5,325.0,581.81,504.88
2016,1,22,9,30,840.0,64.0,6.1,5.0,375.0,625.1,540.08
2016,1,22,9,45,866.5,66.5,6.2,5.5,421.0,658.5,566.39
2016,1,22,10,0,893.0,69.0,6.3,6.0,467.0,685.14,586.67
2016,1,22,10,15,911.0,71.5,6.3,6.5,507.0,708.1,602.61
2016,1,22,10,30,929.0,74.0,6.3,7.0,547.0,728.13,616.08
2016,1,22,10,45,942.5,75.0,6.3,7.5,580.5,740.2,623.18
2016,1,22,11,0,956.0,76.0,6.3,8.0,614.0,748.93,627.73
2016,1,22,11,15,964.5,77.0,6.25,8.0,639.5,750.74,627.93
2016,1,22,11,30,973.0,78.0,6.2,8.0,665.0,748.99,625.52
2016,1,22,11,45,976.5,79.5,6.2,8.5,681.5,740.82,617.05
2016,1,22,12,0,980.0,81.0,6.2,9.0,698.0,729.11,605.27
2016,1,22,12,15,982.5,81.5,6.15,9.0,707.0,712.21,590.31
2016,1,22,12,30,985.0,82.0,6.1,9.0,716.0,691.9,572.5
2016,1,22,12,45,986.5,81.0,6.05,9.5,716.0,666.17,549.17
2016,1,22,13,0,988.0,80.0,6.0,10.0,716.0,637.28,523.06
2016,1,22,13,15,985.0,79.5,5.95,10.0,706.5,603.41,493.55
2016,1,22,13,30,982.0,79.0,5.9,10.0,697.0,566.86,461.32
2016,1,22,13,45,977.5,78.0,5.85,10.5,679.5,526.66,424.67
2016,1,22,14,0,973.0,77.0,5.8,11.0,662.0,484.24,385.55
2016,1,22,14,15,964.5,76.0,5.7,11.0,636.0,438.28,343.46
2016,1,22,14,30,956.0,75.0,5.6,11.0,610.0,390.83,299.32
2016,1,22,14,45,942.5,73.5,5.6,11.0,576.5,340.23,252.16
2016,1,22,15,0,929.0,72.0,5.6,11.0,543.0,289.08,204.31
2016,1,22,15,15,911.0,70.0,5.4,10.5,502.5,236.32,156.32
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,183.93,111.14
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,125.1,66.24
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,73.09,38.18
2016,1,22,16,15,806.0,57.5,4.35,9.0,320.0,42.17,32.85
2016,1,22,16,30,768.0,54.0,3.8,8.0,270.0,40.87,31.84
2016,1,22,16,45,710.5,48.5,3.3,7.5,218.0,37.81,29.02
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,34.73,26.03
2016,1,22,17,15,550.5,35.0,2.6,6.0,116.5,29.14,20.58
2016,1,22,17,30,448.0,27.0,2.4,5.0,67.0,23.42,14.09
2016,1,22,17,45,224.0,13.5,2.2,4.5,33.5,11.52,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,128.87,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,264.59,209.96
2016,1,23,8,15,550.0,36.0,1.9,1.5,120.5,339.53,285.08
2016,1,23,8,30,649.0,44.0,1.8,2.0,170.0,419.56,356.77
2016,1,23,8,45,706.5,49.0,1.75,3.0,221.5,476.88,406.09
2016,1,23,9,0,764.0,54.0,1.7,4.0,273.0,535.12,453.48
2016,1,23,9,15,800.5,58.0,1.6,4.5,323.0,579.58,488.12
2016,1,23,9,30,837.0,62.0,1.5,5.0,373.0,622.95,520.34
2016,1,23,9,45,861.5,65.0,1.4,5.5,418.5,655.72,543.08
2016,1,23,10,0,886.0,68.0,1.3,6.0,464.0,681.67,559.77
2016,1,23,10,15,903.5,70.0,1.25,6.5,503.5,703.77,573.1
2016,1,23,10,30,921.0,72.0,1.2,7.0,543.0,722.98,584.13
2016,1,23,10,45,932.5,74.0,1.2,8.0,576.0,734.91,589.3
2016,1,23,11,0,944.0,76.0,1.2,9.0,609.0,743.48,592.15
2016,1,23,11,15,952.0,77.0,1.2,9.5,634.0,745.08,591.17
2016,1,23,11,30,960.0,78.0,1.2,10.0,659.0,743.16,587.9
2016,1,23,11,45,962.5,80.0,1.3,10.5,675.5,735.04,581.41
2016,1,23,12,0,965.0,82.0,1.4,11.0,692.0,723.44,571.72
2016,1,23,12,15,967.0,82.5,1.45,11.0,700.5,706.51,558.61
2016,1,23,12,30,969.0,83.0,1.5,11.0,709.0,686.25,542.85
2016,1,23,12,45,968.0,83.0,1.6,11.5,708.5,660.43,522.13
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,631.6,498.74
2016,1,23,13,15,964.0,83.0,1.75,12.0,699.0,598.81,472.4
2016,1,23,13,30,961.0,83.0,1.8,12.0,690.0,563.39,443.38
2016,1,23,13,45,954.5,82.0,1.9,12.5,672.0,522.94,409.19
2016,1,23,14,0,948.0,81.0,2.0,13.0,654.0,480.49,372.54
2016,1,23,14,15,939.0,80.0,2.05,13.0,628.5,435.27,333.27
2016,1,23,14,30,930.0,79.0,2.1,13.0,603.0,388.66,291.85
2016,1,23,14,45,917.0,77.0,2.15,13.0,570.0,338.84,247.09
2016,1,23,15,0,904.0,75.0,2.2,13.0,537.0,288.47,201.43
2016,1,23,15,15,886.0,73.0,2.15,12.5,497.0,236.81,155.57
2016,1,23,15,30,868.0,71.0,2.1,12.0,457.0,180.5,107.91
2016,1,23,15,45,842.0,67.5,2.05,12.0,411.5,127.8,68.4
2016,1,23,16,0,816.0,64.0,2.0,12.0,366.0,77.0,40.56
2016,1,23,16,15,778.5,60.0,1.8,11.0,316.5,44.02,34.27
2016,1,23,16,30,741.0,56.0,1.6,10.0,267.0,42.39,32.99
2016,1,23,16,45,682.5,50.5,1.4,9.0,216.0,39.41,30.34
2016,1,23,17,0,624.0,45.0,1.2,8.0,165.0,36.43,27.51
2016,1,23,17,15,523.5,36.5,1.2,7.5,116.5,30.43,21.68
2016,1,23,17,30,423.0,28.0,1.2,7.0,68.0,22.21,13.17
2016,1,23,17,45,211.5,14.0,1.3,6.5,34.0,10.98,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.5,16.0,3.15,2.5,35.0,119.35,0.0
2016,1,24,8,0,391.0,32.0,3.4,3.0,70.0,248.05,196.97
2016,1,24,8,15,493.5,41.0,3.4,3.5,118.5,323.05,271.37
2016,1,24,8,30,596.0,50.0,3.4,4.0,167.0,403.97,344.47
2016,1,24,8,45,574.0,62.0,3.45,5.0,200.5,422.46,362.08
2016,1,24,9,0,552.0,74.0,3.5,6.0,234.0,437.72,375.13
2016,1,24,9,15,668.5,74.0,3.75,6.5,301.0,521.81,445.52
2016,1,24,9,30,785.0,74.0,4.0,7.0,368.0,605.86,513.73
2016,1,24,9,45,711.0,93.5,4.25,8.0,383.5,594.83,502.04
2016,1,24,10,0,637.0,113.0,4.5,9.0,399.0,575.07,483.53
2016,1,24,10,15,758.5,99.0,4.75,9.5,468.5,647.06,541.38
2016,1,24,10,30,880.0,85.0,5.0,10.0,538.0,716.5,595.38
2016,1,24,10,45,895.5,86.0,5.25,11.0,571.0,729.58,602.76
2016,1,24,11,0,911.0,87.0,5.5,12.0,604.0,735.58,604.96
2016,1,24,11,15,919.5,88.5,5.55,12.5,629.0,738.07,604.93
2016,1,24,11,30,928.0,90.0,5.6,13.0,654.0,737.13,602.43
2016,1,24,11,45,929.5,92.5,5.7,14.0,670.5,729.04,593.2
2016,1,24,12,0,931.0,95.0,5.8,15.0,687.0,717.57,581.18
2016,1,24,12,15,718.0,167.5,5.8,15.0,628.0,637.73,515.3
2016,1,24,12,30,505.0,240.0,5.8,15.0,569.0,553.9,446.35
2016,1,24,12,45,717.5,168.5,5.8,15.5,635.5,598.29,481.75
2016,1,24,13,0,930.0,97.0,5.8,16.0,702.0,627.35,503.41
2016,1,24,13,15,805.5,135.0,5.7,16.0,654.0,565.91,452.4
2016,1,24,13,30,681.0,173.0,5.6,16.0,606.0,506.85,403.57
2016,1,24,13,45,794.5,134.0,5.6,16.5,626.5,495.74,391.73
2016,1,24,14,0,908.0,95.0,5.6,17.0,647.0,479.19,373.89
2016,1,24,14,15,898.0,93.5,5.5,17.0,621.0,431.69,331.99
2016,1,24,14,30,888.0,92.0,5.4,17.0,595.0,385.35,290.24
2016,1,24,14,45,881.5,87.0,5.3,17.0,563.5,336.02,245.39
2016,1,24,15,0,875.0,82.0,5.2,17.0,532.0,285.75,199.43
2016,1,24,15,15,855.5,79.5,4.9,16.5,492.0,234.29,153.73
2016,1,24,15,30,836.0,77.0,4.6,16.0,452.0,183.55,110.7
2016,1,24,15,45,803.5,75.0,4.35,16.0,406.0,133.0,73.0
2016,1,24,16,0,771.0,73.0,4.1,16.0,360.0,85.12,46.72
2016,1,24,16,15,731.0,68.0,3.6,15.0,311.5,50.5,39.43
2016,1,24,16,30,691.0,63.0,3.1,14.0,263.0,43.91,33.77
2016,1,24,16,45,622.5,57.5,2.7,13.5,211.5,41.49,31.6
2016,1,24,17,0,554.0,52.0,2.3,13.0,160.0,39.11,29.31
2016,1,24,17,15,451.0,42.0,2.3,12.5,113.0,32.59,23.1
2016,1,24,17,30,348.0,32.0,2.3,12.0,66.0,25.81,16.0
2016,1,24,17,45,174.0,16.0,2.35,11.5,33.0,12.73,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,130.0,19.0,2.95,11.5,32.0,94.07,0.0
2016,1,25,8,0,260.0,38.0,3.1,12.0,64.0,194.84,149.85
2016,1,25,8,15,363.5,51.0,3.15,12.5,110.0,268.66,218.69
2016,1,25,8,30,467.0,64.0,3.2,13.0,156.0,350.81,290.11
2016,1,25,8,45,542.5,70.5,3.3,13.5,206.5,415.49,345.31
2016,1,25,9,0,618.0,77.0,3.4,14.0,257.0,482.14,400.16
2016,1,25,9,15,661.0,83.0,3.35,14.5,305.5,529.53,437.49
2016,1,25,9,30,704.0,89.0,3.3,15.0,354.0,576.45,473.19
2016,1,25,9,45,744.0,90.5,3.25,15.5,400.5,615.23,501.65
2016,1,25,10,0,784.0,92.0,3.2,16.0,447.0,649.74,526.21
2016,1,25,10,15,805.5,95.0,3.0,16.5,486.0,674.61,542.1
2016,1,25,10,30,827.0,98.0,2.8,17.0,525.0,696.82,555.56
2016,1,25,10,45,851.0,97.0,2.6,17.5,560.0,713.49,564.6
2016,1,25,11,0,875.0,96.0,2.4,18.0,595.0,727.09,571.07
2016,1,25,11,15,885.5,97.5,2.15,18.0,621.0,730.7,571.03
2016,1,25,11,30,896.0,99.0,1.9,18.0,647.0,730.94,568.38
2016,1,25,11,45,903.0,100.0,1.7,18.5,664.5,724.81,560.22
2016,1,25,12,0,910.0,101.0,1.5,19.0,682.0,712.84,547.94
2016,1,25,12,15,913.5,101.5,1.4,19.0,691.0,697.62,535.13
2016,1,25,12,30,917.0,102.0,1.3,19.0,700.0,679.18,519.9
2016,1,25,12,45,922.5,99.5,1.25,19.5,701.5,655.83,500.61
2016,1,25,13,0,928.0,97.0,1.2,20.0,703.0,629.34,478.86
2016,1,25,13,15,926.0,96.5,1.2,20.0,694.5,597.58,454.22
2016,1,25,13,30,924.0,96.0,1.2,20.0,686.0,563.25,427.15
2016,1,25,13,45,924.0,93.0,1.2,20.0,670.5,525.13,396.63
2016,1,25,14,0,924.0,90.0,1.2,20.0,655.0,484.63,363.47
2016,1,25,14,15,916.0,88.5,1.15,20.0,630.0,440.12,326.2
2016,1,25,14,30,908.0,87.0,1.1,20.0,605.0,394.19,286.93
2016,1,25,14,45,899.5,83.5,1.05,20.0,573.0,345.18,244.52
2016,1,25,15,0,891.0,80.0,1.0,20.0,541.0,295.27,200.86
2016,1,25,15,15,686.5,116.5,0.95,19.5,456.0,230.18,153.38
2016,1,25,15,30,482.0,153.0,0.9,19.0,371.0,190.76,129.2
2016,1,25,15,45,645.5,110.5,0.85,19.0,371.5,144.71,87.21
2016,1,25,16,0,809.0,68.0,0.8,19.0,372.0,84.92,43.77
2016,1,25,16,15,771.0,63.5,0.8,18.5,322.5,46.62,35.46
2016,1,25,16,30,733.0,59.0,0.8,18.0,273.0,44.68,33.91
2016,1,25,16,45,673.0,53.5,0.8,17.5,221.5,41.81,31.39
2016,1,25,17,0,613.0,48.0,0.8,17.0,170.0,35.55,25.74
2016,1,25,17,15,512.5,39.5,0.8,16.5,121.0,30.23,20.72
2016,1,25,17,30,412.0,31.0,0.8,16.0,72.0,24.73,14.99
2016,1,25,17,45,206.0,15.5,0.85,15.5,36.0,12.17,0.0
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,43.0,18.5,5.85,5.5,23.0,48.83,1.08
2016,1,26,8,0,86.0,37.0,6.0,6.0,46.0,101.31,78.04
2016,1,26,8,15,120.0,58.0,6.1,6.0,78.0,145.68,120.38
2016,1,26,8,30,154.0,79.0,6.2,6.0,110.0,191.04,162.02
2016,1,26,8,45,185.5,97.0,6.35,6.0,144.0,232.08,199.26
2016,1,26,9,0,217.0,115.0,6.5,6.0,178.0,274.29,236.74
2016,1,26,9,15,154.5,137.5,6.55,6.0,186.5,254.29,218.59
2016,1,26,9,30,92.0,160.0,6.6,6.0,195.0,230.6,196.71
2016,1,26,9,45,80.5,177.5,6.65,6.5,210.5,240.94,204.48
2016,1,26,10,0,69.0,195.0,6.7,7.0,226.0,250.58,211.42
2016,1,26,10,15,185.0,209.5,6.75,7.5,303.0,353.6,299.66
2016,1,26,10,30,301.0,224.0,6.8,8.0,380.0,457.93,386.66
2016,1,26,10,45,350.5,228.5,6.9,8.5,421.5,494.89,416.12
2016,1,26,11,0,400.0,233.0,7.0,9.0,463.0,530.81,444.51
2016,1,26,11,15,278.0,264.0,7.0,9.0,427.0,473.14,394.18
2016,1,26,11,30,156.0,295.0,7.0,9.0,391.0,407.33,337.31
2016,1,26,11,45,78.0,165.5,7.05,9.0,213.5,218.2,180.49
2016,1,26,12,0,0.0,36.0,7.1,9.0,36.0,33.5,22.97
2016,1,26,12,15,0.0,59.0,7.1,9.0,59.0,54.95,41.25
2016,1,26,12,30,0.0,82.0,7.1,9.0,82.0,76.44,59.46
2016,1,26,12,45,0.0,89.5,7.1,9.5,89.5,83.45,65.25
2016,1,26,13,0,0.0,97.0,7.1,10.0,97.0,90.45,71.03
2016,1,26,13,15,0.0,55.5,6.85,9.5,55.5,51.68,38.38
2016,1,26,13,30,0.0,14.0,6.6,9.0,14.0,13.02,5.49
2016,1,26,13,45,0.0,23.5,6.35,9.0,23.5,21.85,13.07
2016,1,26,14,0,0.0,33.0,6.1,9.0,33.0,30.69,20.67
2016,1,26,14,15,0.0,22.0,5.75,9.0,22.0,20.45,11.92
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,10.22,3.14
2016,1,26,14,45,0.0,50.0,5.1,9.0,50.0,46.51,34.39
2016,1,26,15,0,0.0,89.0,4.8,9.0,89.0,82.85,65.58
2016,1,26,15,15,78.5,146.0,4.8,8.5,181.5,141.5,112.58
2016,1,26,15,30,157.0,203.0,4.8,8.0,274.0,188.96,149.31
2016,1,26,15,45,150.0,185.5,4.85,8.0,248.0,162.72,128.05
2016,1,26,16,0,143.0,168.0,4.9,8.0,222.0,137.15,108.97
2016,1,26,16,15,135.5,146.0,4.8,7.5,192.0,111.82,96.22
2016,1,26,16,30,128.0,124.0,4.7,7.0,162.0,96.64,82.76
2016,1,26,16,45,117.0,102.0,4.6,7.0,131.5,80.94,68.4
2016,1,26,17,0,106.0,80.0,4.5,7.0,101.0,64.72,53.31
2016,1,26,17,15,80.5,58.5,4.4,6.5,72.0,48.32,37.91
2016,1,26,17,30,55.0,37.0,4.3,6.0,43.0,31.42,21.61
2016,1,26,17,45,27.5,18.5,4.25,6.0,21.5,16.25,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,127.5,17.5,4.15,1.5,30.5,91.64,14.99
2016,1,27,8,0,255.0,35.0,4.3,2.0,61.0,188.64,152.02
2016,1,27,8,15,316.0,50.5,4.4,3.0,102.0,245.16,207.62
2016,1,27,8,30,377.0,66.0,4.5,4.0,143.0,305.37,262.64
2016,1,27,8,45,431.0,75.5,4.65,5.0,186.0,356.73,308.41
2016,1,27,9,0,485.0,85.0,4.8,6.0,229.0,414.03,357.41
2016,1,27,9,15,541.0,91.5,4.8,6.5,277.5,467.42,402.14
2016,1,27,9,30,597.0,98.0,4.8,7.0,326.0,521.22,445.94
2016,1,27,9,45,738.5,85.5,4.85,7.5,400.0,610.03,518.33
2016,1,27,10,0,880.0,73.0,4.9,8.0,474.0,698.41,587.87
2016,1,27,10,15,897.0,75.5,4.8,8.5,514.5,716.38,598.52
2016,1,27,10,30,914.0,78.0,4.7,9.0,555.0,736.12,610.78
2016,1,27,10,45,926.5,79.5,4.6,9.5,588.5,748.42,617.2
2016,1,27,11,0,939.0,81.0,4.5,10.0,622.0,757.4,621.15
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.5,759.57,621.45
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,758.22,619.27
2016,1,27,11,45,959.5,84.5,4.4,10.5,690.5,750.39,611.49
2016,1,27,12,0,963.0,86.0,4.4,11.0,708.0,739.05,600.89
2016,1,27,12,15,966.0,86.5,4.4,11.0,717.0,722.88,587.23
2016,1,27,12,30,969.0,87.0,4.4,11.0,726.0,703.3,570.82
2016,1,27,12,45,970.0,86.5,4.4,11.5,726.0,678.18,548.92
2016,1,27,13,0,971.0,86.0,4.4,12.0,726.0,649.93,524.35
2016,1,27,13,15,969.0,85.5,4.35,12.0,717.5,617.0,496.55
2016,1,27,13,30,967.0,85.0,4.3,12.0,709.0,581.36,466.08
2016,1,27,13,45,963.5,83.5,4.3,12.0,692.0,541.51,431.82
2016,1,27,14,0,960.0,82.0,4.3,12.0,675.0,499.39,394.9
2016,1,27,14,15,952.0,80.5,4.2,12.0,649.5,453.41,353.81
2016,1,27,14,30,944.0,79.0,4.1,12.0,624.0,405.92,310.6
2016,1,27,14,45,932.0,77.5,4.0,12.0,591.0,355.9,264.67
2016,1,27,15,0,920.0,76.0,3.9,12.0,558.0,305.19,217.78
2016,1,27,15,15,903.0,73.5,3.65,11.5,518.0,252.14,169.75
2016,1,27,15,30,886.0,71.0,3.4,11.0,478.0,199.38,123.7
2016,1,27,15,45,865.0,67.5,3.2,11.0,432.5,140.6,77.05
2016,1,27,16,0,844.0,64.0,3.0,11.0,387.0,88.3,45.09
2016,1,27,16,15,809.0,60.0,2.55,10.0,337.0,43.54,33.95
2016,1,27,16,30,774.0,56.0,2.1,9.0,287.0,41.9,32.66
2016,1,27,16,45,723.0,50.5,1.7,8.0,235.0,38.91,30.03
2016,1,27,17,0,672.0,45.0,1.3,7.0,183.0,35.88,27.22
2016,1,27,17,15,579.0,37.5,1.3,6.5,132.0,30.85,22.31
2016,1,27,17,30,486.0,30.0,1.3,6.0,81.0,25.73,16.86
2016,1,27,17,45,243.0,15.0,1.3,5.5,40.5,12.52,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,2.75,4.0,39.5,137.85,35.16
2016,1,28,8,0,481.0,29.0,3.1,5.0,79.0,285.51,228.89
2016,1,28,8,15,575.0,36.0,3.0,5.5,129.5,359.17,300.37
2016,1,28,8,30,669.0,43.0,2.9,6.0,180.0,437.51,370.24
2016,1,28,8,45,725.5,47.5,2.8,7.0,232.5,495.12,419.36
2016,1,28,9,0,782.0,52.0,2.7,8.0,285.0,553.67,466.58
2016,1,28,9,15,817.5,55.5,2.7,9.0,335.5,598.11,500.68
2016,1,28,9,30,853.0,59.0,2.7,10.0,386.0,636.62,528.91
2016,1,28,9,45,878.0,61.0,2.7,11.0,432.0,669.51,551.15
2016,1,28,10,0,903.0,63.0,2.7,12.0,478.0,700.24,570.75
2016,1,28,10,15,920.0,65.0,2.8,13.0,518.0,722.87,584.44
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,742.52,595.84
2016,1,28,10,45,949.0,68.0,3.0,15.0,592.0,754.28,601.38
2016,1,28,11,0,961.0,69.0,3.1,16.0,626.0,762.64,604.55
2016,1,28,11,15,968.5,70.0,3.15,16.0,651.5,764.31,604.97
2016,1,28,11,30,976.0,71.0,3.2,16.0,677.0,762.39,602.97
2016,1,28,11,45,979.0,73.0,3.25,16.5,694.5,754.81,595.9
2016,1,28,12,0,982.0,75.0,3.3,17.0,712.0,743.63,586.41
2016,1,28,12,15,984.5,75.0,3.3,17.0,721.0,726.49,572.82
2016,1,28,12,30,987.0,75.0,3.3,17.0,730.0,705.91,556.29
2016,1,28,12,45,987.5,75.0,3.35,17.5,730.0,680.74,535.31
2016,1,28,13,0,988.0,75.0,3.4,18.0,730.0,652.39,511.66
2016,1,28,13,15,986.0,74.5,3.35,18.0,721.5,619.1,484.55
2016,1,28,13,30,984.0,74.0,3.3,18.0,713.0,583.03,454.8
2016,1,28,13,45,980.0,73.0,3.3,18.5,696.0,542.92,420.62
2016,1,28,14,0,976.0,72.0,3.3,19.0,679.0,500.52,383.96
2016,1,28,14,15,969.0,71.0,3.2,19.0,654.0,454.82,344.45
2016,1,28,14,30,962.0,70.0,3.1,19.0,629.0,407.48,302.71
2016,1,28,14,45,946.5,70.5,3.05,19.0,595.5,357.37,258.22
2016,1,28,15,0,931.0,71.0,3.0,19.0,562.0,306.81,212.87
2016,1,28,15,15,915.0,68.5,2.6,18.5,522.0,253.41,165.7
2016,1,28,15,30,899.0,66.0,2.2,18.0,482.0,200.21,120.3
2016,1,28,15,45,877.5,63.0,1.85,17.5,436.5,146.43,78.91
2016,1,28,16,0,856.0,60.0,1.5,17.0,391.0,93.89,47.24
2016,1,28,16,15,822.0,56.5,1.4,16.0,341.0,40.63,30.52
2016,1,28,16,30,788.0,53.0,1.3,15.0,291.0,39.27,29.53
2016,1,28,16,45,736.5,48.0,1.2,14.5,239.0,36.61,27.18
2016,1,28,17,0,685.0,43.0,1.1,14.0,187.0,33.92,24.69
2016,1,28,17,15,594.0,36.0,1.05,13.5,135.5,29.28,20.27
2016,1,28,17,30,503.0,29.0,1.0,13.0,84.0,24.56,15.42
2016,1,28,17,45,251.5,14.5,0.95,13.0,42.0,11.94,0.01
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,41.0,141.31,45.08
2016,1,29,8,0,492.0,29.0,3.0,9.0,82.0,292.13,231.64
2016,1,29,8,15,584.5,36.5,3.1,10.0,133.0,366.15,301.66
2016,1,29,8,30,677.0,44.0,3.2,11.0,184.0,444.89,370.32
2016,1,29,8,45,730.5,49.0,3.35,12.0,236.5,501.86,418.59
2016,1,29,9,0,784.0,54.0,3.5,13.0,289.0,559.58,465.11
2016,1,29,9,15,819.0,57.5,3.55,13.5,339.5,603.93,499.82
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,642.3,528.84
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.5,675.51,551.47
2016,1,29,10,0,901.0,67.0,3.8,16.0,483.0,706.47,571.54
2016,1,29,10,15,917.5,69.0,4.05,16.5,523.5,728.76,586.43
2016,1,29,10,30,934.0,71.0,4.3,17.0,564.0,748.07,599.14
2016,1,29,10,45,945.5,72.5,4.55,18.0,597.5,760.04,605.67
2016,1,29,11,0,957.0,74.0,4.8,19.0,631.0,768.62,609.74
2016,1,29,11,15,964.5,75.0,4.9,19.0,656.5,770.27,610.42
2016,1,29,11,30,972.0,76.0,5.0,19.0,682.0,768.35,608.64
2016,1,29,11,45,973.5,78.5,5.1,19.5,699.0,760.24,601.27
2016,1,29,12,0,975.0,81.0,5.2,20.0,716.0,748.57,591.46
2016,1,29,12,15,977.0,81.0,5.25,20.0,725.0,731.15,577.66
2016,1,29,12,30,979.0,81.0,5.3,20.0,734.0,710.34,560.94
2016,1,29,12,45,978.5,81.5,5.35,20.0,734.0,685.16,540.68
2016,1,29,13,0,978.0,82.0,5.4,20.0,734.0,656.85,517.7
2016,1,29,13,15,975.5,81.5,5.4,20.0,725.0,623.47,490.3
2016,1,29,13,30,973.0,81.0,5.4,20.0,716.0,587.37,460.28
2016,1,29,13,45,967.0,80.5,5.4,20.0,698.5,547.02,426.32
2016,1,29,14,0,961.0,80.0,5.4,20.0,681.0,504.54,389.92
2016,1,29,14,15,953.5,78.5,5.3,19.5,655.5,458.64,350.51
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,411.18,308.84
2016,1,29,14,45,935.0,75.5,5.1,19.0,597.0,361.27,263.84
2016,1,29,15,0,924.0,74.0,5.0,19.0,564.0,310.56,217.74
2016,1,29,15,15,907.5,71.5,4.7,18.5,524.5,257.26,170.26
2016,1,29,15,30,891.0,69.0,4.4,18.0,485.0,204.2,124.54
2016,1,29,15,45,868.5,66.0,4.1,18.0,439.5,150.55,82.51
2016,1,29,16,0,846.0,63.0,3.8,18.0,394.0,92.7,45.49
2016,1,29,16,15,811.5,59.5,3.45,17.0,343.5,42.86,32.34
2016,1,29,16,30,777.0,56.0,3.1,16.0,293.0,41.62,31.45
2016,1,29,16,45,724.5,51.0,2.8,15.0,240.5,39.07,29.28
2016,1,29,17,0,672.0,46.0,2.5,14.0,188.0,36.51,26.97
2016,1,29,17,15,581.5,38.5,2.5,13.0,137.0,31.52,22.29
2016,1,29,17,30,491.0,31.0,2.5,12.0,86.0,26.43,17.15
2016,1,29,17,45,245.5,15.5,2.5,11.5,43.0,11.83,0.91
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,211.0,17.0,3.85,7.0,40.0,133.05,50.63
2016,1,30,8,0,422.0,34.0,4.0,8.0,80.0,271.02,216.94
2016,1,30,8,15,521.0,43.0,4.05,8.5,131.0,347.15,288.91
2016,1,30,8,30,620.0,52.0,4.1,9.0,182.0,428.95,361.36
2016,1,30,8,45,686.0,57.0,4.15,10.0,235.5,487.17,411.27
2016,1,30,9,0,752.0,62.0,4.2,11.0,289.0,551.75,463.85
2016,1,30,9,15,789.0,66.0,4.2,11.5,340.0,597.47,499.97
2016,1,30,9,30,826.0,70.0,4.2,12.0,391.0,642.1,533.98
2016,1,30,9,45,853.5,72.5,4.25,13.0,438.0,677.03,558.57
2016,1,30,10,0,881.0,75.0,4.3,14.0,485.0,709.77,580.12
2016,1,30,10,15,898.5,77.5,4.35,14.5,525.5,728.3,591.66
2016,1,30,10,30,916.0,80.0,4.4,15.0,566.0,748.69,604.63
2016,1,30,10,45,929.0,81.5,4.45,16.0,600.0,761.58,610.8
2016,1,30,11,0,942.0,83.0,4.5,17.0,634.0,771.14,614.59
2016,1,30,11,15,950.0,84.5,4.55,17.5,660.0,773.65,614.47
2016,1,30,11,30,958.0,86.0,4.6,18.0,686.0,772.6,611.92
2016,1,30,11,45,964.0,86.0,4.7,18.5,704.0,764.97,604.98
2016,1,30,12,0,970.0,86.0,4.8,19.0,722.0,753.78,595.6
2016,1,30,12,15,972.0,86.5,4.8,19.0,731.0,736.9,582.04
2016,1,30,12,30,974.0,87.0,4.8,19.0,740.0,716.62,565.59
2016,1,30,12,45,973.0,87.5,4.85,19.5,739.5,691.15,544.21
2016,1,30,13,0,972.0,88.0,4.9,20.0,739.0,662.6,520.24
2016,1,30,13,15,969.0,87.5,4.85,20.0,730.0,629.0,492.78
2016,1,30,13,30,966.0,87.0,4.8,20.0,721.0,592.74,462.78
2016,1,30,13,45,958.5,86.5,4.8,20.5,703.0,551.78,427.87
2016,1,30,14,0,951.0,86.0,4.8,21.0,685.0,508.83,390.77
2016,1,30,14,15,942.5,85.0,4.7,20.5,659.0,463.24,352.09
2016,1,30,14,30,934.0,84.0,4.6,20.0,633.0,416.18,311.24
2016,1,30,14,45,922.5,81.5,4.5,20.0,599.5,365.61,266.26
2016,1,30,15,0,911.0,79.0,4.4,20.0,566.0,314.35,220.2
2016,1,30,15,15,893.5,77.0,4.15,19.5,526.0,261.7,173.68
2016,1,30,15,30,876.0,75.0,3.9,19.0,486.0,204.29,124.74
2016,1,30,15,45,850.5,72.0,3.65,19.0,440.0,150.69,82.76
2016,1,30,16,0,825.0,69.0,3.4,19.0,394.0,98.92,50.23
2016,1,30,16,15,789.0,65.0,3.15,18.0,343.5,48.39,37.05
2016,1,30,16,30,753.0,61.0,2.9,17.0,293.0,45.66,34.88
2016,1,30,16,45,698.0,55.5,2.7,16.0,241.0,42.85,32.52
2016,1,30,17,0,643.0,50.0,2.5,15.0,189.0,40.03,29.99
2016,1,30,17,15,550.5,42.0,2.55,14.5,138.0,31.73,22.36
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,26.78,17.37
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,13.06,2.33
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,203.0,17.0,2.7,10.0,39.5,130.55,56.12
2016,1,31,8,0,406.0,34.0,3.0,11.0,79.0,264.42,209.67
2016,1,31,8,15,503.5,43.0,3.0,11.5,128.5,339.45,278.98
2016,1,31,8,30,601.0,52.0,3.0,12.0,178.0,420.14,349.03
2016,1,31,8,45,671.5,55.5,3.0,13.0,231.5,479.03,398.34
2016,1,31,9,0,742.0,59.0,3.0,14.0,285.0,544.38,450.29
2016,1,31,9,15,778.5,63.0,2.9,14.5,335.0,589.63,484.82
2016,1,31,9,30,815.0,67.0,2.8,15.0,385.0,633.85,517.25
2016,1,31,9,45,845.0,68.0,2.7,16.0,432.0,668.61,540.1
2016,1,31,10,0,875.0,69.0,2.6,17.0,479.0,696.54,556.67
2016,1,31,10,15,892.5,71.5,2.5,18.0,519.0,720.01,569.59
2016,1,31,10,30,910.0,74.0,2.4,19.0,559.0,740.57,580.16
2016,1,31,10,45,924.0,75.0,2.35,20.0,593.0,753.79,585.66
2016,1,31,11,0,938.0,76.0,2.3,21.0,627.0,763.71,588.89
2016,1,31,11,15,946.0,77.0,2.3,21.5,653.5,765.87,588.23
2016,1,31,11,30,954.0,78.0,2.3,22.0,680.0,764.5,585.31
2016,1,31,11,45,953.0,82.0,2.3,22.5,696.5,756.45,577.91
2016,1,31,12,0,952.0,86.0,2.3,23.0,713.0,744.9,568.28
2016,1,31,12,15,954.5,86.5,2.25,23.5,722.0,728.68,554.63
2016,1,31,12,30,957.0,87.0,2.2,24.0,731.0,709.1,538.24
2016,1,31,12,45,959.0,86.0,2.15,24.5,732.0,684.42,518.18
2016,1,31,13,0,961.0,85.0,2.1,25.0,733.0,656.58,495.68
2016,1,31,13,15,958.5,84.5,2.0,25.0,724.0,623.63,469.9
2016,1,31,13,30,956.0,84.0,1.9,25.0,715.0,588.01,441.72
2016,1,31,13,45,952.0,82.5,1.8,25.0,698.5,548.2,409.94
2016,1,31,14,0,948.0,81.0,1.7,25.0,682.0,506.18,375.8
2016,1,31,14,15,940.0,80.0,1.55,25.0,656.5,460.94,338.3
2016,1,31,14,30,932.0,79.0,1.4,25.0,631.0,414.18,298.81
2016,1,31,14,45,920.0,77.5,1.25,25.0,598.0,364.42,256.35
2016,1,31,15,0,908.0,76.0,1.1,25.0,565.0,313.97,212.81
2016,1,31,15,15,891.0,73.5,1.0,24.5,525.0,261.13,168.08
2016,1,31,15,30,874.0,71.0,0.9,24.0,485.0,208.6,124.62
2016,1,31,15,45,850.0,68.5,0.8,24.0,439.5,150.35,80.04
2016,1,31,16,0,826.0,66.0,0.7,24.0,394.0,99.0,48.2
2016,1,31,16,15,791.5,62.0,0.7,23.0,344.5,48.27,36.14
2016,1,31,16,30,757.0,58.0,0.7,22.0,295.0,42.96,31.82
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.5,40.48,29.8
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,38.0,27.63
2016,1,31,17,15,557.5,40.5,0.75,19.0,139.5,33.1,23.15
2016,1,31,17,30,467.0,33.0,0.8,18.0,89.0,25.71,16.24
2016,1,31,17,45,233.5,16.5,0.9,17.5,44.5,12.54,2.51
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,130.6,62.34
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,262.27,206.87
