Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,338.3,275.57
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,419.92,345.33
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,283.18,235.24
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,95.3,75.39
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,119.06,95.41
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,142.72,114.75
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,166.51,133.75
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,190.35,152.44
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,184.7,146.99
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,179.35,141.88
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,239.39,189.92
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,291.46,230.72
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,351.76,278.66
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,417.99,330.42
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,593.2,471.19
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,742.43,586.86
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,726.51,573.85
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,707.32,558.97
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,682.24,538.46
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,654.22,515.36
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,621.78,489.17
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,586.8,460.44
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,547.66,427.89
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,506.62,393.04
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,458.98,352.01
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,412.3,310.82
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,362.96,266.9
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,313.47,222.4
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,261.59,176.21
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,210.49,132.04
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,159.68,92.12
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,106.59,57.14
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,58.57,45.49
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,51.22,39.27
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,48.37,36.86
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,45.51,34.28
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,39.36,28.62
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,33.01,22.45
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,20.79,8.65
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,9.53,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,150.14,80.09
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,298.35,239.86
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,375.84,311.79
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,457.92,383.88
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,517.69,434.48
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,578.25,483.48
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,623.74,520.25
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,668.02,555.1
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,696.91,575.42
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,728.38,597.38
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,751.77,613.44
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,772.16,627.18
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,784.6,633.71
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,793.57,637.74
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,796.59,638.43
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,795.96,636.57
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,787.72,628.02
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,775.86,617.03
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,759.05,603.61
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,738.75,586.63
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,712.76,564.41
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,683.57,539.57
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,650.04,511.96
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,613.72,481.73
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,572.59,447.42
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,529.22,410.59
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,482.1,369.87
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,433.41,326.98
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,381.89,281.12
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,329.68,234.05
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,275.67,185.9
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,221.86,139.03
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,161.28,90.19
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,107.61,54.43
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,55.37,34.54
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,45.27,34.83
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,42.88,32.86
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,40.51,30.76
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,35.72,26.27
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,28.19,19.08
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,19.23,8.56
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,11.44,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,151.77,89.09
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,306.5,254.06
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,376.55,322.18
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,457.73,396.11
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,404.82,351.98
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,327.14,283.98
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,345.32,298.42
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,360.81,309.75
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,422.36,361.31
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,485.45,412.91
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,509.91,430.8
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,532.72,447.19
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,679.46,567.6
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,803.08,662.51
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,804.92,660.72
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,803.07,656.9
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,794.47,648.16
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,782.2,636.87
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,764.95,623.17
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,744.19,605.9
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,717.32,582.38
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,687.35,556.28
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,653.27,527.74
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,616.4,496.48
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,575.57,461.6
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,532.6,424.19
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,485.48,382.51
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,436.79,338.57
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,385.37,291.6
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,333.32,243.46
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,279.38,194.17
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,225.64,146.06
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,164.98,95.53
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,111.01,57.97
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,58.61,36.39
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,45.97,36.33
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,43.18,33.88
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,40.37,31.27
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,35.57,26.72
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,28.05,19.44
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,19.11,9.22
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,11.44,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,161.94,101.18
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,328.67,271.69
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,403.31,341.01
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,482.09,409.54
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,540.08,457.89
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,598.59,504.09
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,643.81,539.0
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,682.68,567.32
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,716.55,589.83
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,748.0,610.1
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,770.5,625.33
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,789.86,638.31
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,802.38,645.16
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,811.37,649.58
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,813.23,648.6
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,811.37,645.15
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,801.42,636.41
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,787.85,625.25
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,770.97,612.04
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,750.58,595.33
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,724.77,574.71
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,695.66,551.36
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,661.88,523.81
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,625.29,493.64
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,583.93,459.29
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,540.18,422.3
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,492.99,381.92
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,444.19,339.21
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,391.8,292.83
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,339.19,245.52
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,285.04,196.59
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,225.97,144.65
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,170.16,98.74
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,115.96,61.04
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,63.03,38.22
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,47.5,37.59
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,44.78,35.24
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,42.05,32.73
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,34.09,25.34
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,29.73,20.94
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,20.39,10.63
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,12.39,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,62.99,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,187.95,123.22
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,302.79,250.03
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,377.12,319.05
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,456.36,388.58
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,508.35,432.39
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,565.63,478.13
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,612.06,515.13
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,657.36,550.08
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,690.8,574.37
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,721.88,596.28
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,746.28,612.06
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,767.73,625.57
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,780.09,632.44
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,784.72,633.75
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,787.8,634.65
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,787.38,633.25
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,780.68,626.21
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,770.47,616.78
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,714.88,572.54
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,657.22,526.17
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,673.31,538.07
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,681.0,542.49
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,648.11,515.45
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,612.57,486.12
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,538.67,426.46
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,474.51,374.3
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,459.19,359.49
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,437.61,337.25
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,383.73,289.54
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,333.58,244.24
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,280.91,196.66
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,228.92,150.53
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,176.42,107.33
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,121.04,67.8
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,71.3,44.75
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,54.47,43.68
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,52.22,41.87
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,50.01,39.93
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,43.64,33.91
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,37.04,27.38
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,24.75,14.4
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,81.23,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,210.25,143.38
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,321.47,266.96
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,397.65,339.3
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,478.12,412.23
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,537.18,463.9
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,596.85,513.94
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,642.27,551.03
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,686.38,585.34
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,716.74,607.52
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,749.99,631.76
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,772.92,648.24
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,792.75,662.29
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,805.71,669.74
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,815.18,674.59
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,817.7,675.26
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,816.49,673.23
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,808.6,664.95
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,797.01,654.03
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,779.48,639.78
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,758.4,622.63
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,732.54,599.48
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,703.37,573.57
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,669.07,544.28
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,631.89,512.23
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,590.49,476.26
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,546.7,437.65
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,499.21,395.23
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,450.04,350.52
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,398.09,302.82
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,345.69,254.14
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,290.55,203.46
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,235.46,153.66
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,179.44,106.12
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,118.87,61.58
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,64.78,36.1
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,43.91,34.3
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,41.49,32.21
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,39.05,29.98
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,34.67,25.87
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,30.23,21.45
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,21.48,12.13
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,13.34,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,60.05,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,188.6,133.28
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,302.9,252.64
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,378.92,322.47
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,459.71,392.82
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,522.89,445.99
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,583.87,495.21
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,629.84,531.58
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,674.55,565.77
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,710.74,590.96
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,744.73,614.03
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,767.99,629.38
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,783.33,638.78
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,797.13,646.3
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,807.54,651.62
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,810.32,652.27
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,809.5,650.42
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,800.62,642.71
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,788.2,632.52
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,771.65,618.64
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,751.66,601.58
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,726.5,580.39
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,698.12,556.51
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,664.43,528.89
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,628.01,498.69
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,587.63,464.85
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,544.87,428.38
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,498.2,387.78
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,450.0,345.09
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,398.7,298.65
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,346.72,251.11
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,292.5,202.49
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,233.37,150.67
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,178.23,104.62
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,124.45,65.87
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,71.53,40.38
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,48.66,37.97
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,46.03,35.82
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,43.38,33.51
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,34.93,25.8
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,30.16,21.16
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,21.85,12.46
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,15.25,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.16,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,188.09,135.61
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,344.5,287.19
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,417.89,356.57
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,495.06,426.14
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,551.85,475.38
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,609.03,522.84
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,653.52,558.27
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,691.42,586.23
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,658.15,556.32
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,606.41,510.39
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,602.98,504.18
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,600.31,498.31
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,633.84,523.64
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,669.53,549.99
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,747.03,611.69
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,818.01,664.21
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,808.71,654.84
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,795.76,643.31
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,778.99,630.29
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,758.71,614.65
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,733.3,592.91
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,704.54,568.36
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,671.01,540.61
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,634.61,510.09
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,593.44,474.46
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,549.75,436.1
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,502.89,395.73
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,454.26,352.79
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,402.43,305.6
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,349.41,256.58
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,294.12,205.46
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,238.8,155.15
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,181.99,106.62
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,126.05,65.27
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,71.23,38.02
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,44.42,34.45
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,36.67,27.65
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,34.43,25.68
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,31.21,22.67
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,28.0,19.44
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,20.71,11.83
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,13.09,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,115.15,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,239.13,176.33
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,349.59,289.69
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,421.35,355.41
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,496.84,420.38
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,553.55,466.73
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,610.68,510.85
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,648.88,539.08
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,690.81,568.49
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,723.25,589.97
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,753.23,609.27
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,775.41,623.27
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,794.46,634.96
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,806.41,641.47
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,814.82,645.55
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,816.22,644.25
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,813.95,640.5
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,803.78,631.43
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,790.03,619.97
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,773.51,607.66
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,753.51,592.94
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,727.98,572.83
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,699.26,550.08
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,665.52,522.98
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,629.02,493.41
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,588.42,459.33
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,545.56,422.84
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,498.85,383.22
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,450.56,341.38
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,399.3,296.43
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,347.53,250.27
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,294.0,202.63
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,240.59,155.6
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,180.12,105.16
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,126.2,65.72
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,72.98,38.59
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,45.01,34.41
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,42.26,32.17
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,39.43,29.74
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,35.57,26.21
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,31.69,22.41
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,21.13,12.11
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,12.85,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,99.42,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,228.38,171.02
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,329.71,272.48
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,403.22,338.81
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,480.63,404.8
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,538.51,451.32
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,596.94,495.81
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,641.82,529.65
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,685.41,560.53
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,714.34,579.72
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,746.19,600.84
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,769.04,614.71
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,788.89,626.37
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,801.73,631.79
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,811.13,634.86
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,813.6,634.32
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,812.45,631.43
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,805.06,624.64
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,794.03,615.48
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,777.48,602.56
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,757.45,587.32
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,732.01,567.16
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,703.4,544.23
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,669.88,517.99
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,633.56,489.21
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,592.76,455.78
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,549.76,420.02
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,503.41,381.69
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,455.46,341.08
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,404.08,296.93
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,351.98,251.25
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,298.09,203.99
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,244.31,157.17
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,183.82,107.15
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,130.2,68.03
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,77.29,40.66
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,47.34,36.15
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,45.1,34.4
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,42.87,32.52
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,38.24,28.34
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,30.61,21.28
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,22.38,13.18
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,13.69,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,117.18,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,240.59,180.66
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,348.77,285.48
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,422.07,351.03
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,499.05,416.12
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,557.07,463.02
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,615.52,507.96
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,660.17,540.4
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,703.41,570.0
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,731.54,587.69
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,762.53,607.39
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,785.39,621.77
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,805.14,633.9
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,818.15,641.2
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,827.64,646.08
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,829.36,644.94
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,827.39,641.37
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,817.8,632.54
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,804.58,621.36
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,787.04,608.2
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,766.04,592.71
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,740.32,571.66
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,711.46,547.91
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,677.27,520.89
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,640.34,491.44
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,598.74,458.14
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,555.06,422.57
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,508.62,383.92
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,460.62,343.2
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,409.33,299.18
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,357.46,253.9
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,303.23,206.74
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,244.06,156.08
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,188.77,110.75
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,135.24,71.81
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,82.6,43.96
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,50.46,38.55
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,48.38,36.98
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,42.16,31.63
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,37.72,27.66
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,33.13,23.33
2016,2,11,17,45,369.0,31.0,1.85,15.5,76.0,24.55,14.96
