Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,454.6,335.08
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,400.05,289.98
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,345.85,244.09
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,289.71,195.89
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,234.85,149.34
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,180.25,106.19
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,122.5,66.4
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,71.51,43.67
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,56.14,42.71
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,53.28,40.54
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,50.24,38.09
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,44.78,33.34
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,39.06,28.07
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,28.76,18.25
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,21.15,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,116.69,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,247.69,196.92
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,338.74,285.67
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,439.96,377.04
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,510.82,440.12
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,590.2,507.15
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,652.84,556.29
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,716.06,604.32
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,769.37,643.21
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,815.0,675.28
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,855.41,702.63
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,893.58,727.9
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,925.09,747.86
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,953.73,765.57
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,973.01,776.28
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,988.79,784.5
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,998.17,788.15
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,1003.76,789.22
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,1002.22,786.56
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,996.81,781.32
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,984.95,770.12
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,969.31,756.44
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,948.98,741.03
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,925.06,723.19
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,895.9,700.55
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,863.46,675.66
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,826.03,648.27
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,785.76,618.77
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,741.39,583.49
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,694.66,545.23
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,644.35,504.61
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,592.31,461.72
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,536.99,415.25
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,481.02,367.11
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,422.78,316.62
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,364.4,264.85
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,304.31,210.78
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,244.88,157.99
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,185.55,108.86
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,121.35,62.66
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,65.51,37.3
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,47.54,36.41
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,45.19,34.6
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,42.76,32.6
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,38.83,29.08
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,31.82,22.58
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,23.38,14.38
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,14.43,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,119.61,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,250.31,197.77
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,340.63,280.61
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,440.52,365.51
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,512.65,423.94
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,588.08,481.95
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,646.03,524.94
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,708.75,570.11
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,757.81,604.36
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,805.53,636.94
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,845.54,661.34
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,883.31,683.77
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,904.86,694.66
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,930.58,708.49
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,950.09,719.34
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,966.25,728.04
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,974.48,730.17
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,979.05,730.09
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,977.34,726.04
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,971.98,719.84
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,959.69,709.89
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,943.88,697.86
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,923.9,685.1
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,900.61,670.19
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,870.3,649.78
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,837.23,627.44
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,801.19,604.08
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,762.64,578.2
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,719.01,547.15
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,673.64,513.94
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,625.34,477.43
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,575.74,438.84
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,519.22,394.01
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,465.02,349.43
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,408.78,301.96
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,352.94,253.71
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,296.03,204.17
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,240.43,156.15
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,184.83,111.13
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,126.16,69.4
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,74.39,44.93
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,55.92,43.42
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,53.05,41.21
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,50.0,38.71
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,44.54,33.88
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,38.8,28.52
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,27.38,17.7
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,14.96,0.0
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,75.24,12.3
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,157.1,123.62
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,250.16,206.57
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,342.0,285.99
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,243.18,203.26
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,110.66,88.39
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,193.95,158.94
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,271.89,222.81
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,250.42,203.0
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,215.92,172.97
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,236.27,188.41
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,256.55,203.45
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,287.18,225.94
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,305.27,238.35
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,478.65,373.2
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,651.85,500.65
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,807.19,615.38
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,951.08,712.58
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,951.28,709.09
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,947.98,704.82
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,937.22,695.78
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,923.1,684.73
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,903.74,672.06
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,881.23,657.35
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,852.5,638.42
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,821.09,617.63
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,753.67,567.9
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,691.65,520.74
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,661.77,499.02
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,629.04,474.56
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,583.09,440.27
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,536.95,405.23
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,489.97,368.97
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,442.27,331.19
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,396.49,293.7
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,345.57,250.6
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,290.08,207.88
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,254.63,183.09
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,209.67,150.1
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,171.55,124.48
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,137.24,103.07
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,123.27,100.65
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,105.92,86.46
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,87.92,71.31
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,70.24,55.99
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,52.0,39.75
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,34.6,23.7
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,17.46,1.47
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,78.47,25.45
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,172.91,135.35
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,255.74,209.54
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,347.4,288.98
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,421.59,351.44
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,500.51,415.78
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,303.34,253.55
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,58.6,43.79
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,59.08,44.03
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,59.56,44.16
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,93.09,71.72
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,127.84,99.93
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,182.17,143.67
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,236.9,186.95
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,607.06,488.11
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,935.38,732.97
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,949.63,738.83
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,960.54,744.02
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,960.58,742.2
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,957.11,738.08
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,944.15,726.31
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,934.82,717.34
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,915.09,702.59
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,892.17,685.76
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,866.05,665.46
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,836.73,643.05
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,801.21,617.82
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,763.18,590.36
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,721.64,558.77
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,677.7,524.79
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,629.46,486.78
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,579.8,446.81
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,527.38,403.89
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,473.82,358.85
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,417.78,310.63
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,356.23,257.25
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,298.33,206.2
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,241.2,156.18
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,184.67,109.72
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,130.64,71.14
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,77.15,44.84
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,54.3,41.99
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,47.07,35.94
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,44.91,34.22
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,40.07,29.88
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,34.96,25.08
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,25.78,16.41
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,16.04,2.01
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,123.81,59.54
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,248.58,202.5
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,336.78,282.81
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,433.63,366.36
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,505.66,426.12
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,580.92,485.61
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,642.25,531.31
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,704.3,575.91
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,750.35,606.11
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,799.29,637.76
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,839.56,662.52
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,877.67,685.23
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,906.5,701.31
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,932.41,715.24
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,943.84,719.14
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,959.57,726.15
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,967.8,728.08
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,972.48,727.78
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,971.57,723.91
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,967.07,717.87
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,881.8,657.96
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,783.25,583.19
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,848.74,633.72
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,895.7,664.81
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,866.44,643.08
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,834.46,620.38
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,798.81,596.41
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,760.74,570.26
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,717.27,537.74
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,672.18,503.6
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,624.15,468.03
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,572.09,428.63
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,519.43,387.61
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,466.41,345.06
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,411.13,300.47
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,356.35,254.84
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,300.2,206.95
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,245.64,160.54
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,188.04,125.95
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,179.21,133.41
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,116.27,82.18
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,61.53,47.84
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,58.59,45.66
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,55.45,43.15
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,49.4,37.88
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,43.02,32.02
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,29.79,19.76
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,17.32,3.51
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,99.71,54.01
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,194.98,155.01
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,276.84,227.43
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,367.13,304.35
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,220.56,183.53
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,53.92,39.95
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,69.85,53.19
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,86.53,66.71
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,94.09,72.52
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,101.68,78.3
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,166.61,130.86
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,232.69,183.14
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,193.89,151.28
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,156.53,120.81
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,146.47,112.34
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,136.62,104.08
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,138.38,105.14
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,140.14,106.2
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,130.52,98.27
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,120.99,90.47
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,133.14,99.78
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,145.18,108.93
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,142.18,106.52
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,139.21,104.17
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,144.95,108.45
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,150.57,112.62
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,147.08,109.94
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,143.63,107.33
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,106.83,78.59
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,70.05,49.75
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,130.46,97.1
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,188.98,142.38
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,146.85,109.98
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,105.03,77.6
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,140.9,106.09
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,174.92,133.04
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,157.87,120.09
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,141.26,107.51
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,100.42,75.57
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,57.68,41.48
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,50.2,35.57
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,42.74,31.19
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,35.75,25.39
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,28.76,19.45
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,21.79,13.36
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,14.82,7.17
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,9.26,2.15
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.26,1.89
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,15.75,7.5
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.1
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,29.69,19.42
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,37.14,25.65
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,44.14,31.41
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,51.14,37.11
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,46.49,33.03
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,41.85,28.99
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,43.26,30.04
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,44.68,31.09
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,69.44,51.06
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,94.4,70.93
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,95.85,71.91
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,97.3,72.92
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,143.11,109.2
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,189.05,145.02
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,200.65,153.9
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,212.11,162.69
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,209.65,160.33
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,207.18,158.01
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,247.39,188.99
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,286.99,219.19
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,300.29,228.76
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,313.18,238.02
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,332.29,252.45
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,349.2,265.15
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,406.71,308.43
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,455.11,343.9
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,463.4,350.42
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,466.38,352.55
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,421.76,318.77
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,380.08,287.22
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,333.28,251.82
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,297.42,224.86
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,268.15,201.66
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,243.8,181.9
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,198.13,134.59
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,130.25,71.61
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,82.45,47.51
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,59.67,45.67
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,53.94,41.09
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,47.74,35.93
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,42.65,31.49
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,37.27,26.56
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,28.23,18.17
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,18.63,5.64
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,115.69,75.14
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,225.09,180.71
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,308.82,254.65
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,404.02,335.33
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,489.8,404.94
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,580.54,475.41
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,642.91,520.21
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,706.1,563.97
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,761.45,600.65
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,821.26,639.66
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,861.43,664.04
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,892.06,681.45
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,925.68,701.28
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,956.78,719.2
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,975.87,728.62
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,991.53,735.87
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,1000.99,739.39
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,1006.82,740.67
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1005.31,738.76
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1000.04,734.57
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,987.92,724.61
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,972.15,712.44
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,951.32,698.2
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,927.06,681.8
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,897.59,661.97
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,864.95,640.06
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,827.57,614.89
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,787.52,587.81
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,743.72,555.98
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,697.64,520.94
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,647.87,484.53
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,596.52,445.86
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,542.17,402.94
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,487.26,358.41
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,429.58,311.19
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,371.91,262.69
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,313.28,212.29
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,255.48,162.78
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,190.73,110.44
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,134.92,70.36
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,80.47,42.6
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,51.52,38.69
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,49.0,36.83
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,42.19,31.13
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,38.86,28.29
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,35.43,25.12
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,27.23,17.46
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,18.54,6.24
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.58,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,128.73,88.93
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,232.05,188.76
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,315.17,263.24
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,406.72,342.62
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,481.09,405.25
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,556.52,466.76
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,618.99,516.68
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,682.25,565.32
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,366.99,308.8
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.86,6.86
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,47.46,34.18
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,80.17,61.25
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,144.77,114.18
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,210.72,167.12
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,175.61,138.25
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,141.41,110.2
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,432.09,346.06
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,717.61,563.38
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,722.88,565.7
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,726.51,567.94
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,571.95,448.28
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,423.3,330.48
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,403.16,314.96
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,383.5,299.55
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,420.33,327.72
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,455.03,353.83
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,409.7,318.76
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,366.21,285.12
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,301.86,234.93
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,241.76,187.73
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,259.18,202.05
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,275.66,215.56
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,306.34,239.87
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,336.69,263.41
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,342.27,266.95
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,336.27,259.68
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,300.16,229.09
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,261.64,196.06
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,220.23,160.89
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,176.31,125.71
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,140.23,104.27
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,118.26,99.31
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,93.77,78.14
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,73.68,60.5
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,62.19,50.11
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,50.06,38.86
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,36.0,25.68
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,22.28,9.66
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,12.87,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,63.12,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,203.21,151.23
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,325.3,271.59
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,409.89,348.15
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,501.7,426.82
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,568.57,481.69
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,642.36,537.63
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,701.78,579.14
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,761.21,618.93
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,809.95,649.46
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,850.16,672.85
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,888.22,695.05
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,923.92,715.01
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,951.82,728.13
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,976.66,738.92
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,994.97,749.41
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,1009.77,757.72
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,1017.02,760.21
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,1020.54,760.45
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1017.95,758.28
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1011.56,753.81
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,999.56,744.36
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,983.86,732.63
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,962.73,718.4
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,938.13,701.94
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,908.06,680.89
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,874.89,657.75
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,837.16,632.37
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,796.75,605.0
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,752.01,573.9
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,705.11,539.16
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,655.06,501.02
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,603.43,460.67
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,547.98,416.31
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,492.21,370.43
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,434.9,322.02
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,377.59,272.43
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,318.52,220.85
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,260.29,170.07
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,195.2,116.27
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,138.98,74.59
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,84.46,45.23
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,52.12,40.05
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,49.64,38.19
