Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,42.8,32.37
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,39.1,29.16
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,35.24,25.58
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,27.5,18.22
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,19.31,8.03
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,66.73,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,204.11,153.09
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,321.98,263.76
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,407.09,337.97
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,499.34,414.07
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,570.34,469.91
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,640.43,521.06
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,699.55,561.97
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,758.67,601.6
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,808.52,632.26
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,856.96,661.16
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,888.17,677.84
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,924.16,697.52
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,952.83,712.74
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,978.46,725.87
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,995.98,735.05
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1010.04,742.12
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1018.15,744.59
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1022.54,744.87
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,1020.34,743.1
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,1014.36,739.11
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,1002.22,729.89
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,986.42,718.48
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,965.26,705.1
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,940.66,689.53
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,910.62,670.36
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,877.51,649.08
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,839.87,624.29
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,799.58,597.56
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,755.43,566.33
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,709.12,531.76
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,658.82,495.31
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,606.96,456.56
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,552.55,413.8
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,497.27,369.08
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,439.22,320.99
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,381.17,271.66
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,322.15,220.82
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,263.97,170.71
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,198.53,117.22
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,141.95,75.57
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,86.75,45.59
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,52.06,39.47
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,49.99,38.09
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,43.51,32.72
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,39.45,29.21
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,35.16,25.29
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,27.41,18.01
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,19.22,8.26
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,63.54,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,198.79,152.25
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,313.75,259.19
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,397.63,333.26
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,488.37,409.46
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,559.75,466.61
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,633.93,522.19
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,689.65,561.15
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,749.6,602.05
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,798.53,633.65
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,846.12,663.6
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,885.0,687.36
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,914.0,703.89
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,942.02,718.29
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,967.11,730.51
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,985.31,738.77
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,1000.12,744.77
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,1008.02,746.57
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,1012.28,746.13
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,1010.5,741.87
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,1005.0,735.39
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,992.97,724.83
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,977.34,712.15
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,955.95,697.29
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,931.21,680.37
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,902.01,659.3
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,869.78,636.36
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,832.69,611.5
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,793.0,584.86
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,748.74,554.09
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,702.44,520.34
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,652.98,483.41
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,602.01,444.56
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,547.87,402.91
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,492.97,359.48
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,435.79,313.14
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,378.7,265.68
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,320.6,216.72
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,256.91,163.57
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,199.37,117.16
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,144.16,77.02
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,89.95,47.49
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,54.27,40.83
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,47.06,35.07
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,44.92,33.51
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,40.94,30.13
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,36.76,26.35
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,28.65,18.88
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.05,9.12
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,102.27,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,218.73,168.79
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,334.13,274.38
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,417.67,347.22
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,507.86,421.77
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,577.51,476.43
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,645.75,525.91
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,704.09,565.97
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,762.34,604.61
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,811.19,635.29
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,858.58,664.23
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,888.98,681.75
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,924.27,702.6
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,952.21,718.5
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,977.13,732.36
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,994.97,741.51
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,1009.37,748.49
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,1016.28,750.97
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1019.53,751.23
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,1017.18,749.12
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,1011.1,744.73
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,998.51,735.04
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,982.31,723.11
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,961.25,709.2
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,936.8,693.09
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,906.54,673.3
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,873.29,651.6
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,835.99,626.42
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,796.07,599.31
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,751.66,567.25
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,705.22,531.92
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,655.64,495.42
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,604.59,456.73
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,550.21,413.52
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,495.08,368.52
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,425.47,312.23
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,363.58,261.68
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,317.31,219.53
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,258.76,167.01
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,201.01,119.47
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,145.53,78.32
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,91.59,48.4
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,54.97,41.61
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,47.71,35.69
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,45.61,34.09
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,42.08,31.11
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,38.41,27.78
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,29.92,19.97
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,20.91,10.05
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,44.24,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,130.74,99.38
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,211.45,172.01
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,299.12,247.68
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,383.99,319.03
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,320.44,264.7
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,231.72,188.44
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,268.1,217.41
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,304.83,245.81
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,418.34,336.21
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,537.68,427.94
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,707.95,559.62
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,876.27,680.27
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,914.09,704.5
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,949.65,727.82
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,855.66,657.7
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,732.87,560.82
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,799.71,609.54
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,854.95,648.7
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,846.21,640.67
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,835.07,631.36
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,918.73,695.35
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,982.64,737.63
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,963.74,723.74
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,941.34,707.99
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,915.92,688.85
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,886.96,667.4
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,850.11,641.84
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,810.47,614.29
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,767.47,583.94
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,721.77,549.42
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,671.09,510.26
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,618.75,468.99
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,562.09,423.43
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,505.98,377.3
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,447.96,329.25
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,390.02,280.05
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,330.62,228.33
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,271.45,176.85
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,205.71,122.68
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,148.84,80.1
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,92.42,47.68
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,51.02,38.39
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,48.91,36.89
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,46.7,35.2
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,38.4,28.04
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,34.05,24.14
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,27.61,18.13
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,20.85,10.36
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,12.39,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,22.69,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,130.64,100.57
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,238.84,194.55
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,301.1,248.79
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,366.99,304.11
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,423.77,349.55
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,482.61,394.9
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,543.95,441.16
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,606.53,487.03
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,743.96,586.63
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,878.36,677.77
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,915.9,699.96
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,943.34,715.76
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,918.31,694.37
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,871.74,658.8
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,951.7,711.02
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,1028.57,759.01
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,1034.16,759.74
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1036.0,758.72
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,1032.5,755.56
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,1025.25,750.15
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1006.45,735.85
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,984.14,719.49
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,962.75,705.0
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,938.13,688.44
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,843.17,621.43
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,748.09,549.42
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,743.04,546.97
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,732.92,540.18
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,699.37,516.4
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,661.57,489.35
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,588.96,435.83
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,522.49,386.54
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,486.54,359.6
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,447.93,329.7
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,413.34,301.64
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,366.87,262.56
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,318.63,219.89
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,267.76,173.92
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,210.98,127.96
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,156.84,88.08
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,98.3,53.37
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,59.55,45.09
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,57.35,43.7
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,55.01,42.05
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,50.29,38.09
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,45.34,33.68
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,34.79,24.11
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,22.73,11.93
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,9.05,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,18.93,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,118.32,91.27
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,203.38,166.64
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,269.14,224.17
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,339.12,283.48
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,418.06,347.64
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,489.67,404.01
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,436.84,358.05
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,373.25,302.9
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,519.71,420.44
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,677.71,541.67
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,667.34,528.11
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,638.11,501.53
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,718.12,560.8
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,786.72,610.47
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,776.59,597.88
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,752.02,575.73
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,671.29,511.73
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,577.67,438.19
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,657.81,498.54
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,744.21,561.18
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,769.32,578.18
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,796.7,596.63
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,691.77,517.94
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,592.48,442.82
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,649.31,485.28
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,696.27,518.99
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,607.95,453.34
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,528.17,393.78
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,502.96,375.73
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,478.09,357.62
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,457.57,342.81
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,436.43,327.34
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,458.02,343.82
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,460.06,343.25
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,421.3,311.26
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,371.84,268.84
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,317.54,222.69
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,264.43,177.44
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,211.49,134.32
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,161.53,97.07
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,113.32,68.62
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,77.03,60.38
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,73.29,57.65
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,67.91,53.36
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,60.49,47.09
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,52.69,40.18
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,38.81,27.67
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,24.25,13.4
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,7.15,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,13.92,0.18
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,60.33,43.9
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,104.92,83.16
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,164.53,134.66
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,218.17,180.34
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,159.95,130.58
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,102.5,80.48
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,184.43,148.44
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,261.45,210.49
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,468.1,377.81
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,676.0,537.04
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,679.52,534.39
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,664.99,519.84
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,425.5,335.21
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,155.37,118.61
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,163.36,125.01
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,171.34,131.1
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,144.62,109.58
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,118.28,88.44
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,162.95,123.55
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,207.47,158.08
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,517.78,398.49
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,802.92,603.72
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,614.45,463.63
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,431.72,325.14
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,470.28,353.95
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,506.25,379.82
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,472.19,354.53
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,439.43,330.35
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,571.69,435.02
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,678.29,515.71
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,631.63,480.59
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,584.14,444.64
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,533.82,404.76
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,478.74,360.37
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,330.32,248.27
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,237.59,181.45
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,223.8,171.3
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,202.6,155.22
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,194.51,141.8
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,180.13,123.48
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,148.75,104.59
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,116.8,94.43
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,103.17,83.33
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,88.85,71.37
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,68.27,53.71
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,51.1,38.64
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,38.77,27.47
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,25.86,14.71
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,26.59,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,74.63,33.17
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,177.62,139.76
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,272.88,223.34
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,351.84,291.61
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,437.62,363.36
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,254.79,212.24
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,33.43,22.4
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,72.61,54.87
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,114.51,88.89
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,146.66,114.28
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,178.87,139.23
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,193.95,150.48
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,209.09,161.69
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,202.2,155.51
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,195.62,149.68
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,217.78,166.34
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,239.81,182.71
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,193.82,146.58
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,148.81,111.23
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,151.99,113.87
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,155.13,116.46
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,277.27,210.55
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,393.77,297.91
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,391.66,296.17
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,389.41,294.63
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,355.62,269.13
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,321.86,243.67
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,386.34,292.44
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,446.12,336.71
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,264.81,201.07
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,85.9,62.5
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,112.74,83.84
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,139.13,104.66
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,156.45,118.16
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,173.16,131.15
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,193.77,147.36
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,212.91,162.41
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,189.41,144.53
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,166.54,127.12
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,171.2,131.01
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,165.55,126.77
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,154.03,117.18
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,130.98,106.04
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,121.01,98.15
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,103.36,83.49
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,83.7,66.74
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,63.53,49.16
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,43.54,31.42
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,23.09,12.64
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,11.91,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,8.33,1.1
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,13.89,5.89
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,20.39,11.43
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,26.9,16.9
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,96.06,74.62
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,182.91,145.31
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,260.92,208.29
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,354.42,281.58
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,346.27,272.75
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,349.07,272.51
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,427.03,331.04
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,492.07,378.39
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,544.03,415.07
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,595.87,451.07
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,782.38,588.16
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,946.06,698.63
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,960.06,703.0
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,970.83,706.33
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,969.71,701.56
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,965.21,694.73
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,958.17,686.33
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,941.18,671.64
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,922.22,658.11
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,900.23,642.75
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,874.97,624.12
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,846.68,603.69
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,749.98,536.96
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,660.47,472.12
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,683.56,492.17
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,690.9,499.28
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,580.16,418.89
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,497.98,358.63
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,479.06,345.48
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,447.76,322.17
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,420.9,300.14
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,377.69,262.75
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,313.23,214.36
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,271.15,184.68
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,227.61,155.99
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,199.18,140.98
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,132.55,85.34
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,53.2,39.1
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,51.48,38.08
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,49.63,36.77
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,45.12,32.98
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,40.32,28.77
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,31.97,21.27
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,23.11,12.57
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,37.1,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,109.7,66.03
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,195.95,157.13
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,285.66,236.59
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,362.38,303.07
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,445.36,372.14
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,283.55,237.27
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,67.93,51.75
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,79.43,61.19
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,91.05,70.45
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,116.71,91.1
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,142.4,111.44
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,168.63,132.07
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,194.9,152.42
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,146.7,113.26
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,100.17,75.53
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,206.8,160.36
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,315.21,243.96
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,277.38,213.69
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,240.43,184.51
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,256.69,196.89
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,272.75,208.95
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,278.02,212.39
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,283.15,215.77
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,176.83,134.09
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,72.04,51.85
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,258.31,197.4
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,437.58,330.8
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,426.16,321.86
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,414.77,313.64
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,302.37,229.37
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,194.38,146.89
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,211.48,160.37
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,228.01,173.2
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,223.88,170.22
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,219.64,167.22
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,145.44,110.14
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,69.92,50.77
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,92.16,68.81
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,113.27,85.9
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,148.34,113.4
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,178.49,137.04
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,104.09,78.94
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,23.2,14.49
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,45.03,33.59
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,77.75,62.11
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,68.8,54.42
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,61.8,48.13
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,45.49,33.44
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,28.58,17.5
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,16.68,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
