Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,114.55,37.89
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,234.93,183.03
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,321.64,258.72
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,418.02,337.42
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,492.63,395.29
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,571.46,452.82
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,634.6,494.86
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,695.43,533.46
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,749.57,570.65
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,803.16,606.88
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,846.92,634.69
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,888.9,660.9
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,916.08,676.98
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,948.58,696.69
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,972.67,709.51
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,993.7,720.49
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,1009.46,728.88
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,1021.89,735.32
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,1027.0,735.92
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,1028.56,734.51
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,1024.49,731.22
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,1016.9,725.93
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,1003.44,715.74
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,986.6,703.64
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,965.12,690.13
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,940.53,674.74
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,910.46,656.47
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,877.74,636.41
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,841.18,613.66
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,802.3,589.14
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,759.4,562.03
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,714.64,531.15
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,666.56,496.98
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,617.19,460.8
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,565.29,421.77
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,512.72,380.82
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,457.64,337.07
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,397.09,287.85
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,340.32,239.74
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,284.9,192.15
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,229.38,145.51
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,176.18,103.16
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,124.67,68.18
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,71.12,42.31
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,53.97,41.17
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,52.29,40.02
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,49.18,37.43
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,45.93,34.54
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,38.35,27.64
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,30.32,19.99
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.85,2.74
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,25.62,6.55
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,55.98,40.12
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,105.23,82.9
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,165.03,133.99
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,213.89,175.6
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,265.45,218.5
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,308.72,252.53
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,351.49,285.27
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,248.44,200.1
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,146.79,114.73
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,145.69,113.37
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,144.93,112.17
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,123.14,94.4
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,102.11,77.3
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,163.76,126.23
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,226.13,174.58
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,253.76,195.57
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,281.21,216.32
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,308.92,236.69
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,336.31,256.6
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,369.14,280.85
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,391.13,296.86
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,385.5,291.78
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,379.82,286.83
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,298.59,226.12
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,224.99,170.4
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,227.88,172.72
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,230.67,174.84
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,204.62,154.9
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,178.88,135.15
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,358.78,273.17
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,524.09,393.35
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,516.93,387.81
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,500.45,376.01
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,505.73,381.21
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,492.44,369.66
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,400.15,299.16
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,348.51,261.78
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,250.97,189.32
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,176.12,134.3
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,196.9,146.99
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,214.93,156.8
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,156.53,105.76
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,91.67,60.08
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,73.92,58.18
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,70.29,55.36
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,62.75,49.0
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,54.76,42.03
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,44.29,32.63
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,33.3,22.44
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,16.83,4.48
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,96.17,46.22
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,192.48,149.52
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,272.78,219.88
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,362.3,295.36
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,264.2,215.51
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,128.75,101.19
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,290.46,235.49
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,456.98,367.29
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,434.2,344.9
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,390.06,306.86
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,396.28,309.39
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,386.68,299.85
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,417.32,321.41
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,447.52,342.22
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,590.11,448.81
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,734.97,552.46
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,740.35,553.43
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,743.48,553.71
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,870.77,647.09
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,984.01,722.79
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,980.54,718.96
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,973.82,713.95
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,960.2,703.12
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,951.97,696.06
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,931.41,681.77
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,907.97,665.72
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,878.86,646.42
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,847.38,625.52
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,729.32,539.95
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,624.87,459.84
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,559.7,412.21
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,497.1,366.05
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,558.31,415.47
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,595.73,444.11
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,544.95,404.63
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,494.35,364.75
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,441.69,323.0
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,389.65,280.59
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,336.81,236.39
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,280.2,189.14
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,228.16,146.29
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,178.74,107.56
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,130.61,74.75
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,86.49,53.86
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,67.34,51.66
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,64.8,49.79
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,59.73,45.62
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,53.92,40.61
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,43.44,31.36
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,32.44,21.35
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,16.39,4.59
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,80.9,42.34
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,176.63,136.99
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,251.54,202.33
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,333.62,271.57
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,326.07,266.33
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,323.91,263.85
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,281.91,227.62
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,232.03,184.45
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,373.07,298.13
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,523.18,413.96
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,549.49,430.58
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,573.47,445.75
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,731.27,566.29
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,890.06,680.38
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,916.65,695.65
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,940.62,709.86
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,956.62,719.74
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,969.68,727.77
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,975.08,729.56
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,977.24,729.32
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,968.71,722.77
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,963.05,718.38
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,810.99,605.88
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,647.63,480.57
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,647.72,481.11
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,646.61,480.23
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,532.46,396.78
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,422.78,315.35
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,505.08,377.51
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,579.38,432.1
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,533.8,397.69
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,490.65,365.4
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,495.19,369.51
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,495.25,369.79
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,470.76,351.75
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,448.33,334.55
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,396.84,296.21
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,345.32,258.18
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,324.07,240.29
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,289.56,211.33
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,193.81,142.19
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,115.01,86.6
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,120.72,91.51
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,125.15,95.38
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,107.1,85.43
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,89.37,70.86
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,81.31,64.23
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,77.76,61.14
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,59.86,45.46
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,38.56,26.59
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,20.08,7.5
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,102.3,60.0
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,200.64,158.12
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,292.46,238.5
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,398.99,328.72
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,476.04,392.08
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,557.34,456.27
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,631.67,511.29
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,708.69,565.26
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,764.6,600.82
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,816.05,632.16
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,866.62,661.96
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,916.04,690.12
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,951.71,709.73
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,976.63,722.12
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,1004.32,735.41
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,1029.08,746.63
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,1043.82,752.93
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,1055.14,757.25
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,1060.94,758.23
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,1063.14,757.16
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,1058.28,752.78
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,1049.8,746.36
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,1037.19,736.64
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,1021.05,724.89
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,998.35,710.59
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,972.47,694.38
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,941.32,674.82
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,907.37,653.44
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,869.59,629.48
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,829.38,603.77
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,784.68,574.86
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,738.09,542.96
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,688.43,506.97
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,637.41,469.2
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,584.08,429.06
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,530.11,387.31
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,473.47,342.13
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,416.95,295.92
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,359.21,247.96
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,296.05,195.54
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,239.0,148.29
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,184.12,104.95
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,130.75,68.53
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,81.12,45.23
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,51.15,37.78
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,49.68,36.77
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,46.82,34.47
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,43.82,31.9
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,37.04,25.89
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,29.87,19.26
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,14.6,4.24
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,109.83,68.61
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,216.1,170.87
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,299.7,243.49
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,396.26,324.04
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,469.52,383.63
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,546.63,443.97
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,611.45,492.61
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,677.85,540.18
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,731.85,576.88
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,785.56,612.64
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,826.09,638.35
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,869.91,666.1
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,904.54,686.62
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,936.83,705.39
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,961.58,719.19
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,983.45,731.1
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,990.08,734.03
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,1002.33,740.98
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,1006.9,741.74
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,1008.09,740.45
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,1003.88,736.64
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,996.34,730.82
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,980.29,718.38
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,961.16,704.11
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,939.62,689.48
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,915.34,673.1
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,887.8,654.83
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,852.76,631.47
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,815.94,606.63
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,777.31,580.34
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,731.6,545.94
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,685.06,510.72
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,537.48,401.54
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,428.73,319.14
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,321.63,240.87
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,224.67,168.53
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,248.43,186.91
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,261.14,196.53
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,269.64,202.26
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,264.91,197.33
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,210.74,158.04
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,161.74,122.85
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,131.28,99.6
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,101.48,76.45
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,86.56,68.11
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,71.7,55.84
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,79.4,62.6
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,83.64,66.16
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,60.97,46.45
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,37.21,25.57
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,19.37,7.91
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,5.96,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,62.24,37.47
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,127.9,98.25
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,193.64,154.51
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,262.62,212.32
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,196.33,157.75
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,114.07,88.2
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,175.42,138.12
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,230.01,181.51
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,245.1,192.47
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,259.67,202.95
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,407.73,319.53
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,561.41,435.65
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,409.78,317.69
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,244.66,187.08
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,362.27,277.2
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,468.97,356.12
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,689.13,522.85
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,896.89,673.01
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,913.93,682.69
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,930.53,693.03
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,529.82,404.87
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,117.34,85.68
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,251.98,188.79
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,392.38,292.31
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,435.08,323.3
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,475.96,352.9
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,537.91,398.72
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,595.56,440.72
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,457.25,340.04
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,327.48,243.8
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,343.2,255.9
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,359.56,268.12
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,410.55,306.28
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,449.18,334.5
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,419.37,312.3
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,390.09,290.64
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,393.72,292.82
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,383.67,282.61
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,330.73,242.66
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,289.73,213.06
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,253.02,181.56
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,215.98,149.54
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,175.0,121.01
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,138.48,99.31
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,130.28,104.22
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,125.08,100.4
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,103.84,82.9
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,84.65,66.7
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,61.38,46.62
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,37.82,26.01
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,20.34,8.9
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,14.53,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,107.2,72.81
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,203.47,163.76
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,286.39,237.05
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,378.64,316.03
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,451.51,376.46
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,533.79,441.88
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,602.54,493.71
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,673.3,544.32
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,728.53,582.28
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,783.55,619.24
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,831.32,649.14
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,873.23,674.29
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,908.51,694.75
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,941.47,713.31
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,820.08,622.63
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,674.14,509.07
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,853.21,641.85
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,1013.22,746.79
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,1020.48,746.53
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,1024.44,745.48
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,1021.12,740.84
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,1014.38,734.12
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,1002.78,723.43
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,987.86,710.8
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,966.53,696.11
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,942.23,679.65
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,913.73,659.27
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,882.52,637.27
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,845.96,614.01
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,807.16,589.15
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,765.11,561.92
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,721.19,531.43
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,674.0,497.75
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,625.52,462.29
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,573.92,423.63
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,521.6,383.29
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,467.46,340.27
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,407.87,292.16
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,351.87,245.55
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,296.67,198.89
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,241.66,153.18
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,188.77,110.99
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,136.12,73.71
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,86.62,48.21
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,52.25,39.04
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,50.86,38.09
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,47.7,35.52
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,44.33,32.63
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,38.04,27.08
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,31.4,20.92
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,19.92,9.07
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,9.53,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,23.84,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,133.97,93.67
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,225.87,181.16
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,303.26,249.44
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,392.39,325.1
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,215.16,179.49
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,12.98,5.32
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,65.13,49.02
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,121.7,95.34
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,222.21,177.37
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,317.83,252.96
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,291.74,230.14
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,252.52,197.42
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,278.49,217.25
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,318.05,247.23
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,219.98,169.94
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,138.7,105.21
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,249.68,192.2
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,374.74,287.2
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,517.93,394.56
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,646.56,487.52
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,554.72,418.52
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,455.48,343.95
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,435.82,328.82
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,416.49,313.72
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,541.4,407.39
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,653.75,489.07
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,630.08,471.49
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,606.61,454.6
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,509.77,383.57
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,420.04,316.72
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,406.1,306.99
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,392.03,296.9
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,396.02,300.81
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,398.54,303.52
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,457.67,350.58
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,499.86,380.66
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,449.68,339.22
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,400.52,298.06
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,339.17,250.29
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,299.58,221.6
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,256.09,181.68
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,205.25,135.2
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,159.26,101.95
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,117.1,78.24
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,89.51,71.76
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,84.02,67.41
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,75.84,60.57
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,67.17,53.05
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,55.95,43.0
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,40.93,29.34
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,23.88,12.45
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,28.69,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,136.24,98.27
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,224.02,182.6
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,120.2,98.9
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.78,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.24,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.71,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,105.27,84.92
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,219.53,180.59
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,258.65,212.31
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,297.98,243.88
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,212.03,171.77
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,123.79,97.46
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,128.46,101.05
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,133.15,104.61
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,130.08,101.84
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,127.09,99.18
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,133.79,104.49
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,140.47,109.78
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,176.03,138.22
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,211.48,166.2
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,216.38,169.97
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,221.17,173.71
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,223.46,175.12
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,225.64,176.46
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,275.67,215.79
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,327.88,256.36
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,322.35,251.48
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,319.81,249.07
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,348.43,271.32
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,375.19,291.95
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,290.89,226.35
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,205.38,159.21
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,306.03,238.65
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,400.68,311.43
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,326.3,254.0
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,261.85,204.13
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,197.89,154.15
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,134.47,103.94
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,164.27,128.11
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,191.74,150.21
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,196.71,153.69
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,203.23,158.3
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,128.7,99.83
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,53.0,38.93
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,45.53,34.67
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,38.07,28.25
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,39.79,29.83
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,53.57,41.96
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,44.68,33.85
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,35.35,25.1
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,21.87,11.49
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,9.53,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
