Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,46.07,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,166.69,124.0
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,270.94,222.07
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,356.41,297.37
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,450.07,376.38
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,521.76,435.03
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,596.88,493.61
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,660.09,539.97
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,720.98,583.26
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,773.51,618.84
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,825.35,653.15
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,868.71,679.47
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,910.34,704.11
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,936.8,720.23
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,968.68,740.2
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,992.94,753.42
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,1014.19,764.63
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,1028.7,770.99
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,1039.88,775.25
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,1045.18,776.13
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,1046.94,774.87
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1042.66,771.29
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,1034.85,765.58
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1021.61,754.99
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1004.99,742.35
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,982.8,727.23
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,957.56,710.18
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,927.65,689.05
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,895.04,666.17
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,858.26,641.72
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,819.15,615.54
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,776.35,586.62
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,731.64,554.92
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,683.53,519.05
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,634.08,481.38
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,581.89,440.88
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,529.08,398.77
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,474.19,353.84
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,419.35,307.76
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,363.18,259.74
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,301.23,206.67
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,245.22,158.8
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,191.26,114.31
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,138.46,75.46
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,88.9,48.32
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,54.83,42.02
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,48.36,36.73
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,45.85,34.69
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,43.2,32.38
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,37.3,27.09
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,31.07,21.23
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,20.58,10.58
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,46.21,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,165.28,123.36
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,268.92,218.71
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,352.44,291.66
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,443.78,368.33
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,515.2,425.2
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,590.05,481.86
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,653.57,526.24
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,718.34,569.85
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,767.28,602.22
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,819.62,636.46
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,864.45,663.52
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,907.63,688.99
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,941.73,708.91
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,965.02,721.48
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,990.41,735.55
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,1012.87,747.63
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,1027.67,755.84
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,1039.18,762.06
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,1044.82,763.11
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,1046.96,762.09
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,1043.11,758.85
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,1035.74,753.53
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,1023.9,744.0
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,1008.64,732.43
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,986.88,718.21
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,962.05,702.07
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,932.98,681.81
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,901.15,659.81
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,864.25,635.69
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,825.0,609.88
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,782.45,581.63
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,737.96,550.61
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,689.69,515.43
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,640.08,478.43
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,587.72,438.46
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,534.73,396.89
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,479.84,353.38
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,425.05,308.58
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,368.95,261.16
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,307.26,208.9
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,251.15,161.5
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,197.1,117.42
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,143.5,78.19
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,93.05,50.26
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,51.61,38.73
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,50.55,38.15
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,47.37,35.55
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,43.96,32.62
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,38.53,27.8
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,32.83,22.46
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,21.91,11.65
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,12.39,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,94.75,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,204.46,153.05
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,313.16,251.12
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,394.17,320.46
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,482.27,392.25
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,551.78,446.21
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,620.7,495.98
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,680.6,535.79
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,740.89,574.32
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,791.69,604.84
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,841.59,633.88
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,882.1,656.41
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,912.67,672.09
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,944.85,690.82
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,974.47,707.78
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,996.68,719.25
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,1015.71,728.8
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,1028.73,734.13
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,1038.42,737.45
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,1042.28,736.54
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,1042.6,733.65
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,1037.35,729.73
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,1028.63,723.88
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,952.78,675.32
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,862.92,610.61
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,915.66,652.85
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,950.27,675.42
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,827.39,594.45
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,708.94,509.36
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,769.1,558.37
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,811.31,590.1
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,768.43,562.09
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,723.77,532.16
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,638.1,469.24
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,571.44,419.26
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,513.42,377.43
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,466.74,343.16
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,436.72,320.18
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,401.67,291.41
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,347.76,250.18
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,309.16,221.0
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,261.21,185.72
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,220.67,157.2
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,182.2,125.4
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,127.52,85.56
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,95.52,75.33
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,86.35,68.17
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,74.28,58.18
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,61.46,47.3
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,49.03,36.54
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,35.93,24.91
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,25.12,14.2
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.34,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,84.47,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,191.78,144.97
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,295.62,238.58
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,374.78,306.6
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,460.75,377.12
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,531.71,432.67
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,605.89,487.48
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,666.13,528.02
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,723.38,564.88
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,775.31,599.91
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,826.5,633.86
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,870.53,661.11
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,912.88,686.84
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,938.0,699.27
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,968.67,715.35
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,993.6,727.86
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,1015.61,738.46
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,1030.61,746.02
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,1042.27,751.6
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,1047.44,751.72
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,1049.14,749.83
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,1044.87,745.25
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,1037.07,738.63
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,1025.22,728.81
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,1009.92,717.03
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,987.66,702.46
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,962.32,686.08
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,933.14,666.58
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,901.19,645.35
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,864.15,622.09
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,824.75,597.16
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,781.33,569.76
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,736.05,540.03
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,688.37,506.58
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,639.27,471.16
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,586.57,432.29
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,533.46,391.81
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,478.35,349.24
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,423.28,305.12
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,367.3,258.52
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,305.9,207.11
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,250.05,160.21
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,196.19,116.31
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,143.67,77.7
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,94.45,49.99
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,55.36,41.74
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,48.84,36.5
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,45.98,34.19
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,42.92,31.58
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,37.45,26.77
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,31.68,21.43
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,21.72,11.75
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,19.45,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,51.84,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,149.55,113.09
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,234.68,190.19
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,312.26,257.74
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,397.64,329.5
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,422.4,349.15
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,443.59,364.8
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,452.37,369.12
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,470.43,379.85
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,540.28,433.11
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,627.39,497.51
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,745.51,585.15
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,864.49,667.21
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,893.78,683.83
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,925.74,702.73
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,949.03,715.91
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,969.46,727.2
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,984.69,734.21
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,996.84,739.22
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,1001.39,739.7
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,1002.67,738.18
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,999.57,735.42
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,993.2,730.66
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,979.23,719.52
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,970.62,712.15
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,949.86,697.9
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,926.26,681.95
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,707.97,526.58
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,497.27,366.02
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,571.56,422.29
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,634.94,468.65
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,397.68,297.4
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,171.59,126.96
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,367.88,277.68
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,547.83,408.22
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,510.21,379.43
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,473.35,351.66
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,393.32,292.88
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,332.68,248.85
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,307.01,229.23
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,280.56,208.61
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,249.96,175.77
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,201.36,126.07
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,151.52,89.06
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,104.2,60.77
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,66.98,51.73
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,64.85,50.21
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,58.68,45.01
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,52.01,39.24
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,44.77,32.91
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,35.95,24.95
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,25.33,14.64
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.25,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.62,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.33,1.27
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,12.97,5.26
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,17.61,9.22
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,23.19,13.89
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,28.77,18.49
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,35.29,23.8
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,41.82,29.03
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,68.42,50.76
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,95.6,72.67
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,103.77,78.83
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,111.93,84.95
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,95.37,71.43
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,79.3,58.39
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,93.04,69.22
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,106.93,80.08
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,140.12,106.27
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,173.38,132.23
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,164.51,124.79
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,155.72,117.52
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,151.74,114.3
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,147.78,111.1
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,129.15,96.46
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,110.67,81.91
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,116.23,86.25
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,121.75,90.54
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,198.11,149.6
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,273.21,206.31
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,375.58,283.62
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,472.12,354.9
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,333.46,252.27
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,200.04,151.28
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,218.56,165.9
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,236.52,179.77
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,229.04,174.23
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,221.59,168.77
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,192.44,146.95
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,163.77,125.24
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,198.39,152.62
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,221.04,170.38
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,194.22,150.39
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,160.47,124.71
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,139.81,108.73
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,119.71,92.97
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,103.76,84.33
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,88.32,71.42
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,72.73,58.01
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,56.96,44.23
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,42.7,31.62
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,27.85,18.35
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,16.23,7.56
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,19.27,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,119.31,88.99
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,205.66,164.85
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,269.2,220.03
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,336.39,276.73
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,250.58,205.03
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,143.01,113.1
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,306.2,249.01
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,472.84,382.63
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,586.96,471.24
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,694.35,552.56
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,759.86,598.17
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,818.71,638.28
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,760.24,588.27
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,685.11,526.67
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,743.89,569.06
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,816.19,619.48
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,903.13,682.79
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,987.32,740.19
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,997.95,743.91
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,999.71,742.07
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,997.47,737.38
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,992.04,730.68
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,989.31,726.3
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,975.55,714.68
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,954.84,699.73
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,931.34,683.07
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,904.28,663.09
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,874.57,641.46
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,839.64,617.7
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,802.55,592.46
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,762.33,565.53
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,720.08,535.58
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,674.2,501.72
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,627.08,466.32
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,576.89,428.03
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,526.03,388.27
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,473.35,346.08
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,415.4,299.08
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,360.95,253.75
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,307.69,208.74
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,254.16,164.11
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,202.71,122.41
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,146.71,80.81
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,99.19,52.92
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,56.76,42.36
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,55.26,41.44
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,51.94,38.8
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,48.38,35.82
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,42.32,30.58
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,35.91,24.76
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,24.09,13.75
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,14.31,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,36.25,2.22
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,120.83,89.76
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,196.06,155.25
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,285.38,230.32
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,373.81,302.89
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,441.39,356.45
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,512.86,411.1
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,580.57,461.36
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,658.0,516.84
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,710.4,551.25
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,762.55,584.74
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,808.04,613.06
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,852.54,640.24
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,886.3,660.05
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,912.67,674.83
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,937.67,688.69
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,960.01,700.8
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,975.03,709.56
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,987.04,716.53
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,991.54,717.33
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,992.81,716.23
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,989.28,713.27
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,982.55,708.41
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,968.41,697.81
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,951.29,685.45
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,930.35,671.77
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,906.78,656.43
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,877.52,637.62
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,846.35,617.5
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,812.2,595.06
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,776.31,570.96
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,735.53,542.46
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,694.07,512.99
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,647.65,479.56
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,601.86,445.85
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,553.46,409.44
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,506.27,373.13
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,456.5,334.21
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,411.48,298.43
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,354.9,255.17
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,314.74,225.1
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,269.94,191.07
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,229.18,160.81
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,192.12,129.83
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,139.03,90.85
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,101.5,79.59
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,95.39,74.95
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,90.62,71.25
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,79.39,61.89
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,64.17,48.94
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,48.36,35.11
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,31.34,19.59
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.58,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,17.3,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,115.81,86.77
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,202.85,161.87
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,283.34,229.86
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,358.59,292.03
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,426.68,346.6
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,498.49,402.27
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,556.16,445.3
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,614.79,487.97
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,668.13,525.38
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,721.75,562.15
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,763.16,589.2
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,808.23,618.36
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,845.21,641.35
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,880.36,662.64
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,903.64,675.8
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,924.18,687.12
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,941.59,695.71
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,956.3,702.48
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,963.24,704.4
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,967.22,704.52
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,965.22,701.99
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,960.28,697.67
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,865.05,626.51
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,767.42,553.67
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,563.93,411.76
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,366.28,268.17
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,427.09,312.71
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,481.94,351.54
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,460.37,335.92
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,439.36,321.0
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,503.27,368.12
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,561.18,409.46
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,550.47,402.37
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,539.83,395.14
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,497.78,364.67
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,457.36,335.16
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,442.91,323.57
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,412.37,297.25
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,362.25,256.78
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,314.05,217.36
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,265.61,178.41
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,220.62,143.05
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,175.07,109.91
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,133.46,84.67
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,93.69,73.04
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,88.14,68.84
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,79.8,62.12
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,70.95,54.75
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,61.08,46.34
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,46.99,33.99
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,29.79,18.46
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.88,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.77,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.26,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,26.16,15.21
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,45.02,31.39
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,67.48,50.3
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,89.36,68.41
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,116.37,90.71
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,143.8,112.98
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,216.15,171.21
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,281.26,222.16
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,218.95,171.03
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,148.98,113.82
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,130.99,99.18
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,113.87,85.23
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,105.99,78.64
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,98.27,72.23
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,198.6,149.71
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,300.95,225.81
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,566.96,422.78
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,794.83,579.34
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,882.8,636.95
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,960.63,687.45
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,958.71,684.26
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,953.87,680.16
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,916.46,652.13
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,877.55,623.33
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,756.98,541.48
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,642.32,461.83
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,664.69,478.09
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,683.2,490.5
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,595.49,429.57
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,515.41,373.35
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,548.86,398.93
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,573.73,417.39
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,595.32,436.5
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,600.02,442.34
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,552.63,407.1
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,507.71,373.26
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,461.66,337.8
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,415.15,301.32
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,367.29,263.21
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,320.3,225.17
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,263.76,184.69
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,228.79,162.67
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,196.94,141.1
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,162.84,119.14
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,134.56,107.88
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,120.1,96.4
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,102.68,81.97
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,84.63,66.73
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,68.81,53.17
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,49.07,35.93
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,30.25,19.04
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,10.2,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,5.24,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
