Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,9.3,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,19.06,2.78
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,85.0,62.75
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,144.06,113.92
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,210.9,170.63
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,291.12,236.65
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,355.42,288.13
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,423.09,340.59
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,484.47,386.77
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,548.39,433.55
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,601.03,470.29
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,667.97,516.07
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,715.86,547.71
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,763.6,578.71
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,800.97,601.17
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,837.04,622.35
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,867.51,639.56
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,899.22,657.22
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,729.11,535.03
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,544.94,400.34
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,534.49,392.16
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,523.72,382.72
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,529.85,386.67
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,535.5,390.2
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,753.09,545.99
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,937.35,667.83
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,917.69,652.65
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,895.56,638.18
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,798.61,570.57
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,707.2,505.52
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,620.51,446.39
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,539.12,389.6
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,595.0,431.94
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,638.07,463.24
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,617.89,448.95
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,593.7,431.89
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,533.48,389.0
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,477.79,348.9
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,436.34,318.16
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,393.0,285.92
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,350.8,254.14
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,310.08,223.07
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,263.49,190.49
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,219.24,160.77
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,185.71,128.17
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,131.58,83.55
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,99.75,78.51
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,105.18,83.51
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,93.25,73.83
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,80.77,63.44
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,65.61,50.47
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,49.87,36.64
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,33.7,21.9
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.74,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.24,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,10.19,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,26.01,15.24
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,43.49,30.32
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,66.56,49.77
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,89.06,68.43
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,114.14,88.91
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,139.51,109.13
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,224.7,177.08
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,303.77,237.36
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,309.71,239.53
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,314.1,240.78
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,315.26,239.37
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,315.77,237.46
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,313.55,234.49
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,297.99,221.94
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,344.73,254.59
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,377.88,276.42
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,372.54,271.68
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,367.21,267.36
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,360.25,262.36
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,343.17,250.3
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,351.17,256.82
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,358.98,263.06
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,304.25,224.14
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,250.45,185.45
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,255.73,190.13
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,260.84,194.41
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,288.04,214.58
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,314.67,234.12
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,289.76,216.45
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,265.18,199.04
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,296.99,223.06
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,327.72,245.89
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,377.66,283.05
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,426.5,318.56
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,422.95,316.32
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,421.26,315.25
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,409.72,306.92
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,396.45,295.88
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,360.18,266.65
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,314.11,229.19
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,273.99,198.03
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,232.71,167.06
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,173.8,127.7
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,136.98,105.45
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,119.22,96.48
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,102.66,82.96
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,85.31,68.36
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,67.76,53.32
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,51.21,38.96
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,34.38,24.06
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,20.88,11.77
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.41,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.81,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.81,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.41,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,20.41,11.07
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,33.44,22.55
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,50.6,37.44
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,68.12,52.47
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,60.0,45.55
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,53.92,40.3
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,76.06,58.69
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,99.3,77.65
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,157.15,124.99
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,216.15,172.07
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,229.61,181.73
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,243.03,191.37
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,322.2,252.71
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,389.57,303.27
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,417.71,322.94
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,445.45,342.21
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,405.52,311.0
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,366.15,280.39
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,402.74,306.91
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,438.59,332.18
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,385.02,291.96
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,325.12,247.01
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,383.21,289.81
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,432.24,324.76
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,398.68,299.82
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,362.69,273.33
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,347.74,262.41
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,332.99,251.54
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,307.95,233.0
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,283.3,214.68
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,318.21,241.16
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,352.76,266.98
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,321.29,243.59
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,296.16,225.04
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,311.79,237.25
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,330.41,251.41
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,281.83,215.35
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,242.39,186.09
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,208.84,160.65
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,176.11,135.62
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,163.57,126.46
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,151.26,117.38
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,97.85,74.78
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,40.89,28.37
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,35.29,25.2
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,29.7,20.42
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,24.58,15.99
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,19.47,11.49
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,14.82,7.38
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,10.18,3.21
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.29,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.33,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,20.87,11.3
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,33.44,22.26
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,49.42,35.99
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,65.84,49.92
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,83.75,64.74
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,101.52,79.13
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,158.12,125.59
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,227.78,181.31
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,184.13,145.09
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,152.83,118.88
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,152.49,118.0
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,152.39,117.31
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,184.68,142.31
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,217.06,166.91
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,274.6,210.47
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,345.43,262.88
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,313.88,238.26
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,295.92,224.18
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,383.66,288.59
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,459.94,342.28
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,439.82,325.84
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,419.99,310.26
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,499.49,366.33
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,576.27,418.12
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,457.41,334.1
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,339.39,249.64
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,380.37,279.61
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,416.73,305.08
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,354.22,260.73
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,295.02,218.41
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,292.89,216.96
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,290.68,215.21
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,271.43,201.45
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,252.45,187.83
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,315.86,235.47
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,376.56,279.95
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,377.76,281.18
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,378.64,281.4
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,343.75,254.88
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,309.06,228.17
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,267.56,197.41
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,229.93,169.9
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,198.99,145.97
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,167.35,122.78
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,136.64,103.76
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,117.97,95.17
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,86.1,68.52
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,53.5,40.71
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,47.26,35.25
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,39.49,28.2
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,28.25,17.86
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,16.51,2.3
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.48,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,10.18,2.9
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,15.29,7.3
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,20.4,11.65
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,69.37,52.81
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,123.94,97.67
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,65.44,48.93
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,13.92,5.95
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,83.31,63.04
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,157.81,122.6
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,215.75,168.05
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,287.56,223.13
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,194.76,150.08
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,118.51,89.39
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,208.5,159.84
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,299.87,228.95
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,307.87,234.22
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,315.8,239.72
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,275.87,208.9
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,236.72,178.74
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,252.12,190.28
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,267.31,201.5
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,356.8,267.55
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,438.11,325.67
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,525.08,388.68
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,610.73,449.09
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,741.24,548.7
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,846.61,625.2
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,813.45,602.26
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,778.47,579.1
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,664.8,493.51
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,572.68,422.27
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,366.68,274.97
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,175.59,131.39
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,294.3,222.38
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,396.13,297.3
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,384.48,288.11
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,369.32,276.21
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,270.24,203.03
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,194.11,147.21
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,173.8,132.37
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,154.0,117.67
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,125.03,95.26
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,96.26,72.69
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,84.15,63.34
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,72.14,56.59
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,60.0,46.31
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,47.4,35.47
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,35.75,25.34
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,24.12,15.08
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,14.83,6.71
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.55,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.86,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.84,3.64
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,40.98,28.09
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,67.59,51.43
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,107.93,86.25
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,143.59,116.69
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,176.87,144.47
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,209.97,171.53
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,151.48,121.92
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,91.16,70.55
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,119.95,94.01
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,148.81,117.14
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,163.98,128.82
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,179.26,140.48
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,281.14,220.88
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,375.05,292.44
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,395.92,306.63
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,416.42,320.64
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,460.14,352.15
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,503.26,382.56
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,685.42,517.24
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,850.17,632.45
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,786.33,583.8
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,722.14,536.19
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,586.82,437.82
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,448.76,335.32
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,573.81,428.24
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,686.32,508.16
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,622.07,460.07
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,560.72,414.84
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,589.39,436.85
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,614.01,455.19
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,585.76,435.06
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,557.84,415.32
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,507.19,378.86
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,459.83,344.54
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,500.4,377.53
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,519.65,391.18
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,352.23,266.11
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,245.53,187.21
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,217.68,166.46
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,190.55,145.93
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,198.5,152.44
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,195.36,150.07
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,169.52,130.46
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,152.14,117.63
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,132.19,102.75
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,114.2,93.14
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,96.63,78.46
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,78.89,63.3
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,60.59,47.31
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,42.05,30.83
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,26.93,17.07
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,11.12,0.74
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.72,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.62,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.4,0.61
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,10.65,3.45
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,13.9,6.27
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,12.51,5.08
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,11.13,3.87
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,19.95,11.33
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,28.79,18.7
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,34.86,23.69
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,40.93,28.66
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,54.47,39.79
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,68.03,50.85
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,62.92,46.48
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,57.81,42.15
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,73.27,54.6
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,88.84,66.98
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,98.39,74.54
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,107.94,82.07
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,128.51,98.27
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,149.04,114.21
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,494.06,383.64
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,812.41,610.14
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,778.35,581.53
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,743.62,555.38
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,697.81,520.89
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,657.85,490.47
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,673.21,501.38
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,685.15,509.35
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,747.29,557.99
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,789.29,589.79
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,661.12,492.68
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,556.2,411.52
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,471.05,350.95
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,398.25,298.06
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,389.4,292.29
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,379.29,285.11
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,289.61,218.83
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,209.77,159.15
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,211.7,161.07
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,212.82,162.09
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,215.66,163.86
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,220.79,167.09
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,171.45,130.69
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,132.41,102.05
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,115.76,89.37
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,99.81,80.68
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,72.57,57.52
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,56.56,43.73
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,49.2,37.28
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,41.68,30.43
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,30.13,19.79
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,18.06,5.38
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,37.83,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,110.28,67.54
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,190.56,150.95
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,275.59,225.21
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,349.07,288.0
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,433.62,357.11
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,329.89,271.36
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,200.19,161.55
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,306.83,248.83
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,407.36,327.58
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,417.44,331.92
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,424.51,334.32
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,430.2,335.3
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,419.85,324.47
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,489.35,375.46
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,544.9,415.01
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,572.21,432.59
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,598.68,449.6
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,811.75,605.42
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,1001.3,729.62
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,1006.42,729.06
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,999.17,722.72
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,995.63,719.31
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,988.93,713.97
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,979.73,706.38
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,967.38,696.93
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,946.77,683.14
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,923.5,667.78
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,895.56,648.7
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,865.37,628.21
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,831.74,606.67
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,796.08,583.67
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,756.17,557.66
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,714.63,529.16
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,670.02,497.39
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,624.34,464.12
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,576.12,428.18
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,523.62,388.28
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,472.53,348.38
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,421.8,307.54
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,369.59,264.6
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,318.55,221.73
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,267.41,178.97
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,212.78,134.16
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,163.78,96.12
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,118.02,65.73
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,74.69,46.59
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,60.16,46.11
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,57.12,43.65
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,53.86,40.87
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,47.65,35.56
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,40.08,28.81
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,29.29,18.95
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,18.03,5.82
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,18.79,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,49.1,27.09
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,115.52,88.1
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,191.3,152.64
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,101.53,80.23
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,9.26,2.11
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,228.64,186.9
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,457.92,367.67
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,349.41,278.49
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,227.73,178.12
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,282.58,221.15
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,338.24,263.44
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,313.75,242.43
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,288.49,221.18
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,266.22,203.56
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,257.33,196.12
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,289.24,219.51
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,321.02,242.35
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,295.33,222.52
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,270.17,203.27
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,412.45,308.49
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,544.13,401.15
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,557.34,409.09
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,569.83,417.2
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,462.9,340.41
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,353.17,260.54
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,317.11,234.64
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,281.56,208.64
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,437.39,323.18
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,583.33,425.28
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,570.51,415.65
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,557.3,406.75
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,410.97,302.65
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,271.54,200.65
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,451.31,338.55
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,609.11,451.4
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,561.77,415.03
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,516.92,381.1
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,469.92,345.8
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,424.0,310.31
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,371.27,268.92
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,321.94,229.94
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,281.05,196.06
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,239.05,161.39
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,194.4,127.39
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,152.79,99.31
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,113.94,79.93
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,97.19,77.24
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,94.58,75.25
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,84.89,67.09
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,70.6,54.87
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,55.76,41.83
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,37.44,25.55
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,19.31,7.01
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,10.48,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,29.58,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,83.96,50.98
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,158.87,122.6
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,249.01,199.2
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,318.53,257.61
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,393.97,318.8
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,263.55,213.44
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,101.26,77.68
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,141.93,110.57
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,183.06,142.87
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,273.85,214.2
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,356.07,276.68
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,397.2,306.0
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,452.45,345.16
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,513.78,389.55
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,575.65,433.45
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,580.06,433.54
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,582.95,432.97
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,473.13,352.76
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,377.47,281.39
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,282.82,211.36
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,202.93,151.1
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,191.08,142.17
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,179.31,133.17
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,269.94,201.19
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,359.86,266.89
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,344.49,255.34
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,329.27,244.27
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,493.06,364.5
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,640.96,467.95
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,655.77,479.03
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,667.26,488.34
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,589.39,432.52
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,515.12,378.98
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,540.45,398.91
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,551.7,407.72
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,419.91,311.88
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,303.03,225.75
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,266.3,199.43
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,223.08,167.65
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,282.98,210.64
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,326.76,238.1
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,286.06,205.24
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,244.67,171.99
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,197.5,132.96
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,152.17,98.45
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,112.94,78.56
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,94.93,75.36
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,87.64,69.4
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,83.55,65.98
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,69.58,54.02
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,55.07,41.28
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,37.46,25.56
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,20.13,7.93
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,10.96,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
