Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,34.77,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,95.61,59.8
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,181.51,140.67
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,262.98,210.69
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,331.41,268.37
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,405.36,328.51
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,303.32,244.99
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,172.62,135.64
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,205.84,161.86
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,239.29,187.45
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,304.02,237.94
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,370.11,288.35
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,232.02,179.93
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,95.38,70.53
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,193.32,147.5
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,293.8,224.0
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,348.19,263.75
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,389.23,293.09
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,422.9,317.3
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,456.03,340.94
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,440.16,327.97
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,424.42,315.36
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,355.04,264.5
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,280.84,209.49
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,318.27,236.86
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,355.12,263.21
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,583.82,432.97
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,784.2,574.08
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,594.78,438.32
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,415.36,306.29
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,429.39,317.27
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,442.3,326.8
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,329.16,244.54
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,220.77,164.1
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,430.98,327.5
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,616.77,462.63
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,515.77,384.74
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,448.25,332.91
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,421.16,312.8
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,385.03,285.4
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,346.99,256.77
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,305.48,225.75
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,273.84,199.72
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,243.66,173.88
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,202.87,144.15
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,174.98,126.03
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,143.31,106.23
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,121.44,97.29
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,105.32,84.2
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,88.65,70.32
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,72.09,56.18
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,55.05,41.28
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,37.86,25.93
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,21.1,8.98
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,10.01,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,19.5,7.91
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,57.37,40.88
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,92.01,70.59
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,131.82,104.32
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,183.22,146.84
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,145.19,114.84
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,108.78,83.67
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,157.36,122.85
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,218.23,170.79
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,382.18,301.85
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,555.65,434.34
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,557.04,430.95
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,540.14,415.15
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,430.64,329.92
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,291.72,221.45
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,333.5,252.27
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,362.05,272.47
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,441.21,330.95
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,519.73,387.64
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,496.45,368.75
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,473.23,350.37
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,453.02,335.3
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,433.07,320.43
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,444.73,328.07
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,455.76,335.16
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,408.04,300.59
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,358.3,264.45
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,393.18,290.03
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,423.46,311.92
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,417.27,307.48
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,411.0,303.11
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,454.66,335.51
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,489.81,361.27
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,496.53,366.8
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,499.43,369.38
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,453.4,335.85
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,410.35,304.46
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,390.32,290.29
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,368.53,274.28
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,300.53,224.15
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,247.49,185.59
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,254.68,187.02
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,245.37,173.87
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,205.01,140.55
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,152.5,100.28
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,130.88,93.23
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,118.96,95.19
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,107.11,85.5
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,98.3,78.15
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,80.33,62.91
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,61.84,46.86
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,42.44,29.72
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,20.32,8.77
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.72,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,11.12,2.1
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,26.93,16.02
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,43.74,30.26
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,63.73,46.93
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,83.37,63.03
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,177.78,141.31
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,282.59,225.9
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,203.1,160.33
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,125.93,96.06
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,141.87,108.45
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,157.8,120.61
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,173.48,132.31
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,189.25,143.95
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,203.12,154.31
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,217.01,164.63
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,392.66,298.75
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,574.04,430.44
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,567.93,423.79
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,548.3,408.49
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,464.81,346.18
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,382.79,284.45
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,417.84,309.99
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,451.98,334.31
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,397.16,294.14
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,338.02,250.73
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,347.39,257.64
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,356.45,264.15
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,385.42,284.76
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,410.05,302.0
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,439.38,323.33
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,466.76,343.08
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,425.79,312.97
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,386.41,284.14
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,427.93,315.09
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,458.36,337.32
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,425.06,313.22
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,399.74,294.92
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,353.65,262.07
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,310.53,231.16
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,247.93,185.05
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,194.58,145.57
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,191.76,144.0
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,188.09,141.69
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,179.53,132.16
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,175.84,127.28
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,146.34,108.47
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,125.02,99.85
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,108.44,86.27
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,91.26,71.93
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,74.14,57.46
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,56.5,42.2
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,40.4,27.94
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,22.0,10.21
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.95,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,5.55,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,9.26,1.94
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,13.89,5.85
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,18.54,9.72
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,43.66,30.45
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,68.87,50.99
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,81.49,60.92
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,94.11,70.71
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,111.74,84.52
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,129.35,98.16
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,106.64,79.84
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,84.87,62.34
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,159.13,120.86
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,235.05,179.3
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,498.47,382.31
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,754.99,567.16
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,572.33,430.93
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,388.82,291.82
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,478.32,358.07
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,566.51,420.51
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,650.46,480.85
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,721.26,531.22
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,723.63,531.68
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,729.81,535.12
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,755.12,554.3
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,777.02,570.82
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,705.61,519.01
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,638.51,470.06
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,667.91,494.01
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,691.78,513.24
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,700.93,524.17
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,696.51,524.73
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,481.16,363.52
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,306.87,229.07
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,406.22,304.76
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,490.35,365.03
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,449.53,333.8
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,409.11,302.68
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,361.77,266.38
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,315.96,232.07
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,292.34,209.59
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,248.19,169.75
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,203.99,135.58
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,162.3,106.39
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,124.01,85.8
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,102.39,81.31
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,98.8,78.53
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,88.24,69.69
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,74.42,57.95
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,60.06,45.41
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,42.7,30.02
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,23.39,11.55
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,17.52,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,47.25,27.93
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,112.49,85.11
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,178.28,141.08
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,254.45,205.06
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,326.84,264.92
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,195.02,157.22
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,43.67,30.3
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,67.94,49.94
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,93.1,69.92
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,56.76,40.4
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,21.38,11.68
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,28.84,17.61
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,36.3,23.47
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,33.53,21.17
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,30.74,18.89
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,59.24,41.35
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,87.89,63.61
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,430.65,329.59
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,753.98,561.97
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,766.63,567.81
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,778.11,574.31
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,543.09,404.86
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,289.56,215.03
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,293.42,217.76
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,297.15,219.88
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,266.78,197.28
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,236.73,174.93
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,290.14,214.32
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,342.51,252.12
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,305.55,224.86
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,269.16,198.17
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,286.01,209.99
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,302.33,221.02
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,372.28,272.04
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,439.41,319.5
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,409.52,297.67
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,380.48,276.97
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,413.57,300.98
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,430.4,308.63
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,379.79,268.4
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,329.54,227.74
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,279.16,187.13
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,231.05,148.42
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,182.22,110.4
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,135.74,78.1
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,93.04,56.65
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,69.56,53.38
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,64.94,49.77
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,59.92,45.67
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,52.58,39.5
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,45.2,33.02
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,34.2,23.12
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,22.7,11.38
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,13.82,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,28.49,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,76.74,49.39
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,158.36,122.21
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,237.67,189.8
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,156.33,124.9
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,64.32,47.58
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,66.39,49.19
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,68.87,50.97
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,165.2,129.21
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,261.71,205.07
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,383.36,300.55
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,511.29,397.52
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,572.28,440.95
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,634.42,484.58
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,545.96,414.92
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,451.85,340.95
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,596.26,447.88
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,742.38,550.79
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,869.66,642.75
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,984.53,719.69
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,991.04,720.47
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,994.51,720.16
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,990.9,716.83
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,984.19,711.66
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,973.86,704.57
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,960.47,695.61
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,830.05,604.31
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,695.49,504.38
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,788.9,576.39
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,859.5,627.01
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,825.61,605.3
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,789.91,582.86
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,750.6,556.32
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,709.9,527.42
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,667.0,496.27
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,623.19,463.85
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,575.39,427.81
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,528.11,391.38
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,474.81,350.62
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,425.75,311.79
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,375.99,271.0
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,327.54,230.53
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,279.16,194.58
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,251.14,176.71
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,198.96,131.22
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,140.78,83.72
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,99.59,62.46
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,76.33,59.35
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,70.31,54.44
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,63.9,49.06
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,56.64,42.88
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,49.02,36.11
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,36.53,24.96
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,24.69,13.01
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,4.29,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,8.33,0.37
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,18.08,9.0
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,27.84,17.36
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,39.48,27.21
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,51.13,36.95
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,152.06,121.22
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,268.09,214.96
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,352.53,281.73
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,455.44,360.44
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,384.77,301.97
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,306.48,237.65
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,369.55,285.45
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,447.58,342.69
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,256.41,197.18
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,84.0,61.15
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,93.07,68.14
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,102.17,74.96
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,197.94,149.03
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,294.92,221.98
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,438.09,327.57
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,569.66,420.64
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,395.44,294.46
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,221.42,164.8
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,346.78,257.93
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,464.71,341.87
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,709.84,525.63
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,911.55,664.41
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,884.66,644.82
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,860.28,628.7
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,827.03,606.34
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,791.89,582.72
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,751.82,555.93
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,710.56,526.63
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,643.13,475.38
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,589.68,434.03
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,554.52,408.79
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,517.0,381.03
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,477.03,351.56
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,430.3,314.66
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,365.98,265.83
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,329.59,240.14
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,286.3,200.81
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,228.81,148.02
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,185.47,116.41
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,152.11,96.18
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,108.08,69.75
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,74.09,57.42
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,71.3,55.38
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,67.49,52.32
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,59.22,45.26
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,50.51,37.56
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,39.5,27.54
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,25.45,13.8
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.86,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,5.55,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,12.97,4.92
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,20.39,11.3
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,29.23,18.83
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,38.07,26.27
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,35.75,24.3
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,33.43,22.29
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,49.74,35.62
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,66.08,48.71
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,196.06,153.3
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,329.91,255.27
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,513.29,392.24
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,676.79,507.41
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,778.84,576.89
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,876.22,641.12
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,901.16,654.09
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,923.75,666.45
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,940.21,678.47
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,954.02,688.83
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,960.18,693.54
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,963.41,696.27
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,962.08,695.81
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,957.84,693.59
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,953.73,692.02
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,952.63,692.41
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,933.33,679.25
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,911.4,664.6
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,886.04,646.89
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,858.31,627.7
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,825.18,605.41
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,790.13,581.84
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,752.49,556.46
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,713.13,528.65
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,670.07,497.46
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,626.05,465.01
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,578.88,429.95
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,531.01,393.5
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,481.3,355.06
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,431.79,315.62
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,380.77,273.41
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,330.23,230.75
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,279.83,188.76
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,226.0,144.46
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,177.56,106.19
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,132.56,74.65
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,89.07,51.73
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,61.44,46.94
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,60.9,46.65
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,60.16,46.08
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,53.56,40.44
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,46.62,34.28
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,35.68,24.45
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,24.25,13.15
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,7.63,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,14.84,5.22
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,30.19,18.91
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,47.03,33.3
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,67.57,50.52
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,87.73,67.11
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,99.18,76.37
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,110.78,85.58
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,170.59,133.93
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,244.12,191.67
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,302.47,236.81
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,361.87,281.9
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,323.5,250.07
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,271.11,207.91
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,271.75,207.84
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,272.42,207.67
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,260.91,198.06
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,249.69,188.79
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,350.82,264.59
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,441.61,330.52
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,344.24,257.98
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,242.63,181.64
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,356.66,266.77
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,462.14,342.83
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,455.8,337.77
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,449.35,333.13
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,270.32,202.11
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,94.65,68.32
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,102.52,74.58
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,110.35,80.66
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,82.3,58.92
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,54.29,37.1
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,49.12,33.08
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,43.94,29.05
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,43.92,29.14
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,43.9,29.23
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,52.29,35.93
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,60.68,42.64
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,66.26,47.24
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,71.84,51.89
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,103.11,76.85
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,133.15,100.76
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,181.9,138.43
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,224.83,170.97
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,206.97,155.91
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,178.32,132.97
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,149.77,113.07
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,125.76,101.95
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,115.23,93.36
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,97.55,78.45
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,78.84,62.48
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,59.7,45.77
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,41.16,29.25
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,22.23,11.77
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,30.81,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,90.16,60.37
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,159.57,123.36
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,235.26,187.29
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,270.37,217.49
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,306.84,247.63
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,364.53,293.1
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,424.51,338.73
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,536.81,422.59
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,649.02,502.57
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,699.61,535.67
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,749.96,568.12
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,793.32,595.26
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,835.63,621.39
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,772.05,573.7
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,690.82,512.62
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,703.88,519.42
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,714.86,523.9
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,849.5,619.44
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,972.16,698.64
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,887.7,639.62
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,786.02,566.79
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,776.42,560.32
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,765.38,552.06
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,699.29,505.08
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,641.97,463.92
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,712.35,514.71
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,772.49,556.59
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,729.89,526.28
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,688.65,497.65
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,682.53,495.12
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,674.17,490.62
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,664.63,484.62
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,647.57,473.28
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,524.1,385.49
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,422.67,311.85
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,465.0,344.6
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,493.03,364.84
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,433.45,321.01
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,388.08,287.84
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,366.55,268.31
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,329.31,232.61
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,279.29,191.02
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,231.47,151.45
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,192.21,126.15
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,175.03,121.31
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,138.41,98.28
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,109.1,87.4
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,96.84,77.35
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,84.0,66.57
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,70.21,54.85
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,55.85,42.32
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,40.92,28.96
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,26.62,15.29
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,14.77,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
