Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.29,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.33,0.53
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,17.15,8.4
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,25.98,16.02
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,36.68,25.09
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,47.4,34.02
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,80.55,61.4
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,115.13,89.46
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,110.27,85.15
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,106.23,81.57
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,248.69,197.06
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,404.47,317.4
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,343.57,267.68
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,294.51,227.5
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,325.95,251.09
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,357.17,274.02
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,435.68,332.29
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,514.17,388.91
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,562.57,422.78
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,596.57,446.34
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,636.93,473.99
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,676.18,500.47
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,617.19,456.63
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,549.72,407.13
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,556.9,411.4
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,563.34,414.75
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,765.91,566.48
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,927.34,675.71
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,835.5,610.47
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,744.35,541.74
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,640.9,468.33
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,547.91,400.92
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,579.89,424.91
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,601.09,439.91
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,523.32,384.15
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,448.37,330.5
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,507.11,376.97
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,545.14,403.6
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,482.89,355.2
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,439.83,321.46
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,366.49,267.76
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,323.73,238.19
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,284.09,200.26
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,231.09,147.61
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,181.11,107.44
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,133.91,73.45
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,83.24,44.47
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,50.21,37.71
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,48.26,36.2
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,46.16,34.43
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,42.19,31.03
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,37.99,27.23
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,30.32,20.17
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,22.17,11.99
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,11.02,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,69.98,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,187.73,132.56
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,263.87,208.0
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,350.53,282.26
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,419.04,339.16
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,492.42,397.2
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,406.88,327.08
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,278.73,222.2
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,317.63,251.22
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,356.47,277.71
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,433.49,336.12
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,527.75,405.11
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,519.56,397.31
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,522.29,397.72
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,741.62,562.18
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,937.83,693.48
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,860.16,638.53
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,737.82,547.3
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,663.81,493.88
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,600.69,446.5
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,645.0,477.48
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,688.21,506.53
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,611.17,450.34
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,525.94,388.46
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,705.4,518.92
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,864.71,628.24
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,596.61,441.22
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,332.4,247.55
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,510.79,380.56
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,672.26,493.43
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,549.54,405.12
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,435.78,322.82
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,460.67,341.8
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,482.87,357.89
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,515.73,382.91
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,538.84,400.17
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,535.37,398.34
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,516.68,384.8
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,450.81,335.69
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,397.99,296.72
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,371.98,275.63
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,335.88,244.83
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,291.26,209.85
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,257.47,183.59
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,211.39,151.31
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,183.64,134.88
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,152.44,113.34
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,124.83,100.92
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,108.59,87.56
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,91.75,73.42
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,75.67,59.74
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,59.09,45.3
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,42.74,30.76
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,26.87,15.91
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,13.78,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,59.32,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,164.22,116.68
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,239.21,190.22
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,324.47,264.19
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,284.06,232.68
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,209.43,170.38
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,176.73,142.48
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,141.46,111.66
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,204.87,162.75
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,260.64,206.29
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,177.26,138.58
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,93.56,70.17
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,218.2,169.28
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,342.22,263.95
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,476.78,366.32
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,599.52,456.79
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,656.88,495.79
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,699.52,524.32
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,655.94,490.89
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,623.9,465.73
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,676.55,503.04
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,738.64,545.72
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,772.64,570.03
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,804.73,593.03
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,719.88,530.88
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,630.91,465.6
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,695.81,514.51
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,758.3,560.21
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,821.86,612.65
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,867.63,646.63
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,748.71,560.31
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,643.44,477.86
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,636.87,474.78
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,626.86,468.53
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,514.71,386.25
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,415.51,312.4
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,423.3,319.16
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,431.95,325.73
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,424.28,319.8
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,414.98,311.41
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,296.3,222.91
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,200.44,152.34
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,234.29,174.85
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,255.33,185.16
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,212.56,153.86
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,184.71,135.72
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,153.23,113.97
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,124.87,101.18
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,108.64,87.75
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,91.82,73.56
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,75.73,59.85
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,59.16,45.38
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,43.16,31.12
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,26.73,15.88
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,13.73,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,53.6,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,150.29,105.84
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,226.92,179.24
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,317.74,257.22
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,391.45,319.52
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,470.76,383.99
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,535.94,435.09
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,603.69,485.9
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,662.31,527.48
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,721.86,568.96
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,661.39,520.26
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,577.29,451.25
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,745.09,578.48
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,898.8,684.23
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,931.49,704.09
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,953.47,717.27
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,977.55,730.89
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,998.95,742.68
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,897.63,670.79
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,758.45,564.84
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,551.99,414.5
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,338.41,253.09
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,713.48,540.3
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,1024.23,753.65
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,905.04,668.79
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,770.7,566.84
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,875.07,649.08
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,956.99,705.97
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,873.34,646.15
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,788.87,579.64
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,725.44,534.45
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,664.06,490.18
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,714.94,533.74
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,749.63,563.16
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,705.07,531.43
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,659.08,497.85
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,609.77,459.96
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,560.13,420.98
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,508.98,379.89
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,457.72,337.72
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,404.58,293.22
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,351.87,248.25
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,292.33,198.17
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,240.64,154.28
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,189.11,112.07
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,139.91,75.82
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,92.66,49.37
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,49.45,36.89
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,47.46,35.41
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,45.29,33.68
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,41.67,30.65
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,37.85,27.24
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,31.06,20.99
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,23.87,13.75
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,67.63,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,182.75,130.61
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,264.0,210.18
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,356.34,290.1
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,429.78,351.83
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,508.56,415.04
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,572.8,464.6
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,635.99,509.93
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,692.64,547.74
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,749.62,584.44
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,797.92,615.72
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,845.27,645.81
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,878.15,665.73
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,916.7,689.47
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,948.83,708.83
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,978.53,726.49
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,1001.03,738.19
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,1020.64,748.03
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,1034.73,755.46
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,1045.6,760.92
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,1050.08,760.87
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,1051.2,758.83
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,1047.43,755.31
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,1040.25,749.79
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,1027.74,740.99
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,1011.95,730.25
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,991.14,716.37
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,967.44,700.73
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,939.28,680.89
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,908.65,659.53
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,874.32,637.07
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,837.68,613.01
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,797.37,586.66
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,755.19,558.82
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,709.88,527.0
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,663.2,492.84
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,613.1,455.38
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,562.83,416.9
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,511.11,376.44
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,459.31,334.83
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,405.7,290.87
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,352.66,246.41
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,292.9,196.88
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,241.02,153.34
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,189.51,111.54
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,140.44,75.59
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,93.06,48.86
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,53.88,40.31
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,46.65,34.4
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,44.44,32.65
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,41.2,29.97
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,37.79,26.95
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,30.99,20.75
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,23.8,13.63
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,11.78,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,55.5,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,155.05,109.16
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,230.58,181.07
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,320.36,257.17
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,391.12,316.04
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,466.85,376.53
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,530.93,425.03
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,597.47,473.04
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,653.75,510.06
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,710.69,546.26
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,759.49,577.53
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,803.86,605.24
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,845.03,630.42
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,884.68,654.29
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,916.84,673.38
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,946.73,690.96
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,844.73,619.15
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,717.81,524.59
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,638.54,468.04
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,570.42,417.65
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,809.1,591.19
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,1012.69,722.9
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,1009.88,718.93
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,1003.88,715.15
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,992.25,706.54
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,977.55,696.12
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,958.05,683.69
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,935.9,669.65
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,910.03,653.65
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,881.84,636.11
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,848.88,615.01
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,813.86,592.46
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,775.32,567.42
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,735.08,540.73
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,619.26,455.18
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,531.54,388.74
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,514.19,377.32
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,493.08,362.24
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,477.06,350.39
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,446.84,324.94
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,394.83,282.58
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,343.74,240.11
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,292.18,197.23
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,242.43,155.89
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,192.92,116.04
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,140.35,77.36
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,95.21,51.63
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,57.13,42.87
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,55.16,41.38
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,53.02,39.64
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,48.55,35.96
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,43.81,31.83
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,35.09,24.01
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,26.5,15.72
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,13.39,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,42.85,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,127.28,87.7
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,199.2,153.99
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,280.62,222.32
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,350.68,279.72
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,426.76,339.73
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,469.81,372.41
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,512.62,403.9
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,595.13,464.41
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,676.12,520.88
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,725.26,553.26
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,774.01,585.08
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,710.47,536.62
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,626.23,471.31
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,622.6,466.64
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,601.29,449.3
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,784.13,581.69
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,945.26,688.55
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,866.51,631.2
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,767.36,558.06
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,882.04,641.75
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,981.77,708.23
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,979.65,705.27
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,974.5,701.46
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,960.4,692.04
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,943.46,680.95
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,795.47,577.59
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,643.18,466.38
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,695.26,504.87
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,739.66,536.04
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,715.69,519.51
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,691.08,502.9
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,709.01,519.78
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,712.93,525.94
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,670.11,496.36
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,627.31,466.35
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,581.46,432.55
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,535.29,397.68
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,487.57,360.67
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,440.42,323.22
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,380.11,277.25
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,340.27,248.2
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,299.39,212.19
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,248.27,165.91
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,201.71,128.74
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,157.8,96.53
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,116.77,72.56
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,81.87,64.16
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,76.08,59.5
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,69.9,54.36
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,61.76,47.48
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,53.17,39.96
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,40.89,29.04
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,29.43,18.24
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,15.09,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,49.63,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,141.87,98.64
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,214.84,166.55
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,297.91,235.44
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,372.05,294.54
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,449.35,353.03
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,512.48,400.62
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,578.11,448.56
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,635.4,488.13
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,693.66,527.44
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,741.75,558.45
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,785.39,586.02
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,825.79,611.09
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,864.66,634.89
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,896.8,654.88
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,926.77,673.48
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,950.37,687.15
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,971.32,699.17
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,977.04,702.41
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,988.75,709.75
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,994.42,713.28
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,996.97,714.98
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,994.37,713.09
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,988.63,709.35
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,802.22,582.14
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,589.96,426.66
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,626.38,453.73
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,654.3,473.52
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,624.41,452.53
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,595.23,432.25
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,712.55,523.23
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,803.54,589.98
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,765.78,564.43
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,726.36,537.99
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,608.41,449.55
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,519.63,381.34
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,537.91,398.09
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,541.54,401.17
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,493.0,363.18
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,444.87,324.83
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,390.03,280.91
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,341.24,240.66
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,291.83,199.97
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,244.54,161.04
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,197.93,123.92
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,154.59,92.41
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,112.74,67.88
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,76.1,58.81
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,72.15,55.83
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,66.95,51.64
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,59.85,45.66
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,52.37,39.12
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,40.47,28.57
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,28.01,17.06
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,15.1,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,53.9,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,150.83,105.14
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,224.14,174.45
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,311.52,247.92
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,383.15,307.13
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,460.22,368.41
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,522.41,416.35
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,587.02,464.09
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,448.77,354.43
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,253.29,197.06
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,378.59,294.97
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,510.47,392.27
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,525.91,400.45
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,554.02,418.08
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,614.75,459.78
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,660.96,490.7
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,826.64,608.7
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,966.36,696.9
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,981.35,703.76
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,993.37,710.15
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,999.27,711.41
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,1002.03,710.88
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,999.6,708.68
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,993.97,704.65
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,983.21,696.74
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,969.36,687.03
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,950.16,674.88
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,928.25,661.11
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,902.1,643.85
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,873.67,625.14
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,841.7,604.91
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,807.56,583.2
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,769.48,559.07
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,729.67,533.54
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,607.54,443.97
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,515.92,374.76
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,539.64,395.96
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,547.82,402.49
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,498.32,364.63
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,448.78,325.9
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,392.22,280.53
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,341.89,238.74
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,290.61,195.72
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,240.95,154.12
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,192.3,115.1
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,141.32,77.65
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,96.38,51.44
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,55.43,41.24
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,54.15,40.42
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,52.77,39.43
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,48.31,35.68
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,43.55,31.5
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,35.0,23.88
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,26.42,15.76
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,13.34,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,36.56,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,102.75,69.68
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,182.77,141.25
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,260.84,207.55
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,330.53,265.58
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,406.5,326.73
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,468.91,375.85
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,534.49,425.96
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,596.4,470.7
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,653.67,510.8
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,703.33,544.56
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,752.76,577.58
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,792.63,602.48
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,831.01,626.05
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,865.11,647.42
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,897.35,667.41
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,920.55,680.26
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,941.14,691.41
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,957.05,700.58
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,964.22,704.12
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,970.2,705.67
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,973.19,705.39
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,971.7,703.74
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,967.23,700.31
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,955.85,691.15
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,941.64,680.32
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,923.81,668.29
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,903.53,654.76
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,877.96,638.09
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,850.5,620.2
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,706.66,516.52
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,576.75,419.29
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,653.86,480.71
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,712.11,525.68
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,670.84,495.36
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,626.47,463.06
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,579.19,427.89
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,533.94,393.59
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,487.61,358.01
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,442.02,322.21
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,383.11,277.68
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,342.59,247.95
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,303.2,214.34
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,259.1,175.24
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,214.36,140.21
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,172.59,109.91
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,132.58,85.84
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,96.74,76.0
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,89.43,70.17
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,82.21,64.24
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,75.29,58.5
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,63.16,48.06
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,47.68,34.5
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,31.67,20.04
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,17.05,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
