Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,35.5,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,100.43,67.91
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,168.66,130.22
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,254.73,202.69
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,322.62,259.15
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,396.4,318.45
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,459.1,367.1
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,525.0,416.55
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,587.86,461.98
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,647.11,503.63
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,616.01,476.21
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,566.58,435.86
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,610.01,465.56
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,652.93,493.86
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,582.31,438.47
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,490.84,368.1
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,486.16,363.4
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,494.9,367.85
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,662.4,489.8
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,814.42,595.57
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,826.16,600.3
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,835.86,604.68
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,840.45,606.89
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,842.91,607.8
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,851.47,613.01
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,857.57,616.59
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,831.34,598.76
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,802.72,579.55
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,792.74,573.02
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,780.16,564.62
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,756.72,548.78
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,732.23,532.18
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,707.91,514.98
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,681.89,496.4
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,622.2,454.85
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,563.75,413.84
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,541.99,399.12
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,509.3,375.69
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,446.5,329.04
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,395.82,291.72
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,363.63,267.57
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,331.04,242.61
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,297.33,215.14
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,264.75,187.32
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,217.95,154.57
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,189.18,137.13
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,149.06,105.42
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,107.38,84.89
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,97.8,77.2
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,88.76,69.76
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,74.54,57.88
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.84,42.75
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,45.91,32.97
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,31.71,20.02
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,41.49,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,113.91,77.26
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,196.73,151.93
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,278.88,221.71
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,352.1,282.71
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,437.23,350.89
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,500.79,400.69
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,566.97,450.97
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,626.95,493.58
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,688.33,535.58
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,736.14,566.59
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,783.44,596.65
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,692.74,526.86
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,578.02,436.29
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,752.05,566.56
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,923.48,682.32
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,807.71,597.45
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,653.05,480.91
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,706.75,518.46
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,745.98,544.8
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,884.31,644.5
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,994.51,715.57
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,891.2,643.64
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,765.18,550.54
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,780.59,561.32
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,793.85,569.69
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,766.7,549.94
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,739.09,530.14
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,811.81,587.59
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,866.88,627.06
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,835.29,605.99
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,801.65,584.09
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,763.85,559.27
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,724.48,532.94
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,682.46,502.89
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,639.25,471.41
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,589.54,434.67
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,542.06,398.67
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,493.11,360.81
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,444.38,322.19
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,382.9,275.35
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,350.1,251.37
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,302.69,213.13
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,256.41,174.56
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,213.48,141.32
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,173.61,112.5
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,144.2,97.83
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,116.95,92.07
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,103.16,81.15
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,89.92,70.43
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,75.7,58.61
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,60.87,45.96
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,47.8,34.41
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,31.5,19.8
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,16.3,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,32.62,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,94.9,63.36
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,164.07,126.14
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,251.32,199.63
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,319.43,257.02
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,393.22,317.48
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,276.6,222.77
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,124.77,96.16
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,175.77,137.28
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,239.99,187.66
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,266.83,207.33
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,293.5,226.61
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,292.05,223.83
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,290.29,220.93
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,308.63,233.98
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,326.76,246.71
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,283.08,212.76
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,253.74,189.74
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,274.46,204.87
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,295.03,219.65
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,309.48,229.37
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,323.77,238.91
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,349.6,257.42
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,384.08,281.97
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,343.63,252.1
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,312.7,229.25
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,385.66,282.17
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,450.98,328.54
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,583.67,424.1
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,703.83,507.61
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,763.46,555.52
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,800.92,585.42
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,764.19,561.14
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,725.56,535.6
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,628.64,462.6
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,556.68,406.99
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,559.89,412.67
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,547.7,404.63
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,411.34,303.65
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,331.77,245.52
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,345.21,251.98
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,345.1,242.69
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,294.6,200.49
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,245.86,159.85
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,192.73,117.04
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,147.56,83.5
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,103.53,56.98
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,63.37,47.9
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,58.11,43.66
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,55.74,41.76
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,51.43,38.17
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,46.13,33.55
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,37.63,26.0
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,28.74,17.7
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,14.5,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,26.82,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,73.44,47.7
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,149.02,113.98
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,221.89,175.75
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,292.73,234.89
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,382.92,307.38
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,445.9,357.22
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,512.31,408.37
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,576.4,456.04
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,650.17,509.4
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,700.7,543.17
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,751.03,576.21
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,799.89,607.78
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,848.45,638.63
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,877.57,656.85
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,909.49,677.09
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,937.8,693.85
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,963.88,709.1
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,979.53,718.13
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,983.17,719.36
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,990.96,722.05
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,995.75,722.86
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,993.95,720.57
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,988.99,716.39
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,980.51,708.97
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,968.92,699.69
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,949.99,686.63
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,928.39,671.99
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,902.58,653.32
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,874.53,633.3
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,842.56,612.0
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,808.49,589.28
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,770.94,564.16
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,731.72,537.78
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,689.03,507.03
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,645.1,474.77
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,598.48,440.09
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,551.3,404.25
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,502.49,366.41
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,448.62,324.08
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,397.77,283.02
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,347.86,241.82
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,296.92,199.82
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,247.73,159.18
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,198.8,120.09
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,146.96,81.67
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,102.23,54.77
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,61.25,45.91
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,55.01,40.95
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,52.48,38.99
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,48.43,35.63
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,44.12,31.87
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,36.07,24.71
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,27.94,17.09
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,14.1,0.11
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,39.39,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,110.01,73.8
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,192.27,148.27
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,274.18,217.91
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,349.22,280.48
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,436.26,350.33
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,501.04,401.17
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,568.51,452.52
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,630.58,496.87
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,694.41,540.69
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,743.11,572.52
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,787.37,600.66
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,831.22,628.07
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,873.93,654.28
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,905.79,673.9
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,935.42,691.99
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,951.26,699.74
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,973.13,711.63
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,987.89,718.53
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,999.67,723.59
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,1005.8,725.09
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,1008.81,724.72
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,1005.62,721.96
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,999.25,717.32
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,988.22,709.8
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,974.09,700.4
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,955.09,687.94
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,933.38,673.78
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,907.87,655.85
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,880.06,636.48
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,847.84,615.28
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,813.49,592.61
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,775.6,567.64
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,735.95,541.32
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,692.87,510.62
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,648.51,478.14
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,601.0,442.81
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,553.35,406.58
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,504.49,368.6
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,450.61,326.16
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,399.68,284.92
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,349.59,243.47
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,298.63,201.35
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,249.35,160.52
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,200.11,120.85
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,148.01,82.04
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,103.09,54.94
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,61.92,46.27
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,55.35,41.05
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,53.23,39.46
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,49.22,36.22
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,44.96,32.58
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,36.83,25.36
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.73,17.76
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.49,0.67
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,47.12,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,136.45,92.67
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,211.87,164.01
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,297.16,236.31
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,380.74,305.63
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,470.16,377.28
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,533.76,426.81
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,599.84,476.07
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,660.16,517.84
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,718.75,557.13
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,766.25,587.51
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,812.95,616.74
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,854.95,642.19
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,887.87,661.1
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,919.23,679.88
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,948.27,697.01
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,972.07,709.53
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,993.19,720.32
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,1007.04,726.07
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,1017.79,729.94
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,1023.79,731.26
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,1026.55,730.67
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,1022.51,727.03
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,1015.19,721.48
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,1004.11,712.26
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,989.82,701.18
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,970.05,687.82
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,947.45,672.77
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,920.9,655.27
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,891.93,636.28
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,858.85,614.64
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,823.53,591.53
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,784.56,565.12
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,743.76,537.45
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,700.51,508.01
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,655.83,475.97
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,608.14,441.38
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,559.69,405.38
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,509.1,367.69
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,458.33,328.65
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,406.2,286.95
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,354.56,244.6
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,302.5,201.31
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,244.88,153.94
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,193.99,112.88
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,145.31,76.69
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,98.1,48.31
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,54.27,39.7
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,46.82,33.74
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,40.87,28.91
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,38.27,26.84
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,35.53,24.49
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,29.99,19.55
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,24.16,14.01
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,11.86,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,44.39,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,130.19,87.75
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,204.62,157.97
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,288.6,228.84
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,210.57,167.75
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,99.89,76.1
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,341.4,274.79
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,574.22,454.81
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,631.7,493.35
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,690.19,532.1
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,739.24,563.84
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,787.82,594.54
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,826.11,616.35
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,867.45,639.76
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,899.99,658.1
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,930.37,674.84
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,955.56,687.27
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,969.53,692.54
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,984.7,697.4
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,996.93,700.24
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,1004.03,699.84
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,1008.05,697.53
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,1005.92,695.53
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,1000.59,691.81
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,988.57,682.84
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,973.44,672.19
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,955.03,662.54
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,933.94,651.17
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,908.67,637.07
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,881.13,621.39
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,849.65,602.48
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,816.04,582.05
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,778.78,559.03
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,739.69,534.56
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,696.89,505.28
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,652.83,474.38
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,605.99,440.76
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,558.72,405.95
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,504.91,365.52
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,454.86,326.62
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,403.58,285.99
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,353.25,245.1
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,301.74,203.18
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,252.02,162.48
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,198.25,119.73
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,152.5,85.94
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,107.25,58.38
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,65.92,49.77
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,59.08,44.25
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,58.0,43.45
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,53.36,39.72
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,47.57,34.79
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,38.72,26.97
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,29.47,18.43
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,14.86,1.49
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,33.81,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,95.72,62.91
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,162.22,124.35
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,246.03,194.31
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,318.66,254.44
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,399.18,318.92
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,392.82,312.44
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,363.83,288.08
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,386.69,303.69
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,393.63,306.79
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,478.53,369.82
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,553.18,423.45
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,581.23,440.07
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,607.38,455.35
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,759.32,565.34
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,906.99,662.18
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,833.52,608.33
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,736.66,535.8
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,782.75,568.22
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,839.64,605.91
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,799.85,577.01
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,768.8,554.26
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,886.91,640.7
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,977.55,700.64
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,870.59,627.59
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,745.62,536.83
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,844.42,612.44
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,916.53,662.4
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,756.45,551.15
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,595.97,432.52
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,601.1,437.51
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,604.38,440.2
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,676.64,498.19
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,727.78,539.05
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,621.63,458.94
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,541.3,397.34
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,555.2,410.83
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,548.24,406.54
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,499.15,368.11
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,450.15,329.03
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,399.37,287.84
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,349.09,246.1
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,298.64,203.75
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,249.86,162.77
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,196.09,119.23
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,149.54,84.08
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,104.32,56.13
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,62.85,40.76
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,54.04,40.4
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,51.47,38.32
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,47.81,35.28
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,43.92,31.87
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,36.55,25.28
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,27.89,17.26
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,14.06,1.39
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,43.55,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,126.84,84.62
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,200.02,154.13
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,281.89,222.97
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,356.23,284.13
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,434.29,346.16
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,497.61,394.18
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,563.62,442.4
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,622.25,482.97
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,682.2,523.14
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,630.06,481.19
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,555.41,421.65
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,592.92,446.71
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,629.42,469.86
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,598.46,443.99
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,548.35,405.4
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,567.76,417.19
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,586.15,427.72
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,800.82,581.54
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,983.78,698.21
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,869.71,619.07
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,728.13,516.87
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,871.7,620.57
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,988.09,694.43
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,978.37,685.95
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,965.56,677.02
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,947.4,666.21
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,926.52,653.74
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,901.41,637.3
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,873.99,619.42
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,757.53,540.82
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,653.16,464.35
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,701.41,504.99
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,734.3,532.18
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,631.92,457.52
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,555.51,400.28
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,492.93,356.43
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,431.4,312.91
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,450.79,328.0
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,451.72,325.64
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,330.37,237.95
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,266.6,195.62
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,276.33,199.55
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,269.4,188.74
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,217.93,142.77
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,155.17,88.8
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,111.19,61.83
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,71.14,46.77
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,62.48,47.01
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,60.36,45.45
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,55.47,41.5
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,49.79,36.68
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,40.63,28.58
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,31.04,19.76
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,15.66,2.39
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,41.65,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,122.41,81.14
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,197.37,152.69
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,280.86,223.55
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,352.23,282.57
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,435.77,348.55
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,499.86,397.47
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,566.7,446.54
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,624.69,486.45
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,683.91,525.67
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,732.43,555.9
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,776.67,582.39
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,818.79,606.77
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,859.59,629.66
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,892.16,646.67
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,922.59,662.01
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,946.61,673.59
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,959.34,678.07
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,974.56,686.24
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,986.87,692.66
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,993.62,695.0
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,997.3,695.6
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,995.82,694.6
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,991.18,691.8
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,980.95,684.28
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,967.67,675.02
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,949.04,663.9
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,927.73,651.16
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,902.66,636.04
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,875.34,619.45
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,729.34,520.49
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,594.46,422.2
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,588.34,419.68
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,580.4,414.99
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,542.76,389.1
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,506.6,364.17
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,475.85,343.09
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,445.58,322.03
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,458.58,332.19
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,456.87,327.64
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,378.47,269.78
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,339.69,243.31
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,302.74,209.32
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,248.67,158.58
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,199.25,118.73
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,152.16,83.57
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,101.43,51.69
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,59.1,36.21
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,49.16,35.69
