Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,46.74,33.83
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,43.66,31.38
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,40.4,28.61
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,33.78,22.74
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,26.77,16.21
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.1,1.23
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,44.05,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,127.59,83.77
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,202.15,155.77
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,285.14,226.2
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,361.14,289.36
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,440.89,353.43
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,504.48,402.39
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,570.77,451.55
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,628.21,491.39
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,686.76,530.77
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,734.48,561.17
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,778.13,588.06
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,820.12,613.55
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,860.73,637.69
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,892.85,655.82
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,922.84,672.43
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,826.55,603.77
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,705.03,512.29
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,860.18,624.88
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,987.78,707.63
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,995.12,709.27
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,999.37,710.03
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,997.44,708.46
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,992.35,705.04
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,984.16,698.7
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,972.84,690.47
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,954.14,678.69
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,932.71,665.24
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,907.43,649.31
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,879.81,631.83
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,848.19,611.43
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,814.39,589.52
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,777.25,565.47
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,738.2,539.93
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,695.35,510.12
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,651.15,478.1
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,603.51,442.91
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,556.12,407.13
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,507.06,369.42
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,453.01,327.23
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,382.25,274.3
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,341.6,245.95
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,304.87,212.22
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,253.18,163.5
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,206.35,133.92
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,191.72,132.41
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,135.96,86.63
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,67.01,42.54
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,57.35,42.54
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,55.36,41.06
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,51.47,37.88
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,47.36,34.32
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,38.29,26.37
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,29.44,18.28
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.84,2.27
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,46.78,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,132.94,86.74
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,209.95,162.18
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,295.21,235.18
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,374.87,301.67
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,458.59,369.23
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,521.69,417.96
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,587.34,466.35
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,646.22,507.18
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,703.29,545.48
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,750.82,575.79
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,797.65,604.92
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,734.89,557.12
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,644.54,485.62
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,801.61,599.19
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,932.86,683.18
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,956.63,694.81
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,977.8,705.58
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,993.31,714.17
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,1005.78,720.94
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,1011.5,722.47
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,1014.03,722.13
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,1011.83,720.4
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,1006.36,716.74
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,899.34,644.48
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,774.97,552.5
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,866.96,623.26
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,936.66,670.57
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,911.35,652.61
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,883.74,633.87
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,852.13,613.53
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,818.34,591.68
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,780.46,567.2
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,740.76,541.29
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,698.02,511.49
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,653.93,479.61
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,560.17,409.38
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,497.34,361.33
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,431.35,313.76
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,367.81,268.11
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,370.33,266.67
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,352.07,244.67
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,300.36,201.88
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,250.22,160.27
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,200.67,120.21
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,154.05,85.37
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,103.35,53.22
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,61.24,37.45
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,52.42,38.41
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,52.14,38.36
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,48.51,35.47
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,44.66,32.21
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,37.12,25.53
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,29.43,18.39
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.84,2.44
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,46.1,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,131.21,84.62
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,208.84,160.48
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,297.41,235.02
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,260.44,207.67
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,214.21,170.19
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,400.19,320.32
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,593.02,466.73
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,475.19,372.54
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,300.6,233.1
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,422.46,327.13
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,552.14,422.14
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,559.92,423.76
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,549.79,413.51
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,665.95,497.9
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,787.0,582.26
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,771.69,566.5
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,740.29,541.12
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,888.27,648.72
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,1006.9,724.75
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,951.18,687.41
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,869.29,626.59
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,847.06,611.1
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,816.39,589.73
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,808.38,584.21
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,798.74,577.48
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,809.98,585.27
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,818.63,591.21
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,774.33,560.68
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,730.77,530.68
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,726.7,528.88
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,717.68,523.41
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,730.43,537.61
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,730.68,542.11
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,655.39,484.61
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,595.13,437.93
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,472.91,348.96
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,375.85,277.31
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,411.55,304.94
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,435.25,320.93
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,396.43,289.76
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,354.39,255.34
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,298.19,214.63
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,259.5,189.54
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,217.16,158.99
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,187.79,138.91
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,159.29,114.82
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,120.3,88.23
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,102.83,81.22
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,89.29,70.21
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,75.77,58.96
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,61.67,46.91
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,47.35,34.31
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,32.51,21.01
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,16.74,3.66
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,14.55,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,34.15,17.81
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,88.53,65.5
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,136.67,106.64
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,184.21,146.65
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,234.76,188.18
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,324.43,260.61
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,409.91,327.98
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,414.78,328.66
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,400.62,315.02
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,334.9,261.66
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,250.02,192.82
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,294.92,226.81
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,339.97,260.0
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,400.17,304.83
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,460.67,349.07
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,465.43,351.16
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,469.5,353.02
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,550.71,411.97
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,617.63,459.48
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,557.36,413.58
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,485.64,359.86
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,299.31,223.74
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,116.51,84.93
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,127.86,93.85
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,139.12,102.48
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,242.66,181.05
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,345.15,256.72
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,305.23,226.6
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,265.85,197.18
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,240.76,178.63
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,215.95,160.18
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,278.01,206.61
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,334.58,248.22
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,252.91,187.93
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,168.22,124.48
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,110.02,80.18
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,51.34,34.72
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,120.26,88.65
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,186.16,139.68
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,150.71,112.63
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,115.6,85.72
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,108.71,80.61
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,101.83,75.46
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,86.56,63.65
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,70.76,51.31
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,61.87,44.49
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,53.0,37.58
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,45.06,32.93
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,37.14,26.25
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,29.69,19.92
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,22.25,13.49
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,15.75,7.77
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,9.26,2.02
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.62,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,22.44,9.59
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,62.14,44.29
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,98.88,75.6
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,149.24,117.51
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,192.91,153.31
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,365.99,293.57
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,541.56,428.86
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,512.11,402.02
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,463.1,361.48
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,611.41,473.23
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,765.55,579.84
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,806.78,604.43
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,851.82,632.22
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,652.46,490.22
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,393.66,294.64
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,695.15,521.52
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,956.26,695.74
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,870.32,633.39
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,746.38,541.35
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,738.36,534.43
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,728.63,525.65
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,767.2,552.93
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,803.96,578.46
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,892.56,644.23
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,954.84,686.04
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,874.32,630.81
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,783.11,563.47
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,799.78,574.76
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,811.88,582.2
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,753.49,542.39
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,699.3,505.36
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,583.12,423.23
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,485.32,352.43
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,555.31,405.62
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,613.16,447.56
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,586.1,429.94
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,548.82,403.78
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,478.42,350.1
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,435.31,317.06
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,393.68,284.93
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,352.89,251.93
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,306.34,212.24
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,249.15,162.4
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,209.01,136.37
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,192.76,131.99
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,154.39,108.82
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,133.95,99.79
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,115.27,91.05
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,98.72,77.68
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,82.56,64.34
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,65.89,50.23
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,51.27,37.51
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,33.63,21.96
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,17.47,4.28
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,10.01,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,19.71,7.56
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,47.75,32.71
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,80.74,60.58
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,114.06,88.43
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,148.07,116.31
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,363.04,290.21
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,577.19,451.07
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,491.2,380.84
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,364.82,280.94
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,578.63,443.2
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,788.08,585.38
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,829.31,608.51
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,869.14,632.16
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,892.96,644.15
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,922.36,659.78
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,888.52,635.7
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,824.26,588.13
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,918.33,653.04
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,993.67,698.8
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,1000.06,700.2
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,1003.27,700.48
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,1001.25,698.53
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,996.0,694.77
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,907.59,636.99
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,800.13,559.91
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,790.7,554.54
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,779.66,547.33
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,782.3,548.25
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,781.88,547.07
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,803.32,567.36
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,810.85,574.66
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,773.49,551.2
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,734.38,526.69
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,652.78,468.11
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,587.99,420.15
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,561.82,402.47
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,532.43,381.68
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,490.99,351.66
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,448.04,319.77
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,385.09,274.25
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,340.16,242.39
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,299.34,212.74
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,268.83,190.57
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,231.61,163.36
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,196.96,138.74
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,165.37,116.28
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,124.35,90.02
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,106.28,82.57
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,91.86,71.08
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,77.41,59.4
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,62.33,46.83
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,47.32,33.91
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,33.25,21.44
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,17.25,4.13
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,30.95,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,85.81,50.46
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,156.99,119.1
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,241.88,190.25
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,308.19,245.4
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,379.97,303.06
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,443.05,351.44
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,509.47,400.21
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,566.33,439.06
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,630.4,481.06
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,681.26,512.65
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,732.04,542.13
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,775.13,565.01
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,817.13,585.89
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,851.85,602.39
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,884.78,617.15
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,509.76,369.66
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,90.73,62.93
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,366.34,266.59
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,632.82,443.38
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,618.71,429.61
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,603.71,418.33
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,657.84,455.03
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,710.26,489.53
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,703.74,485.76
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,696.24,481.86
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,819.35,569.67
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,916.12,633.93
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,788.4,550.2
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,663.62,463.64
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,740.42,523.82
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,797.1,567.07
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,760.78,544.07
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,722.98,519.43
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,630.71,453.5
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,556.04,398.95
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,343.27,250.18
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,142.27,102.51
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,147.55,107.2
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,152.65,111.49
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,95.78,68.64
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,37.25,23.59
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,33.97,21.17
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,30.69,18.72
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,20.44,10.65
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.21,2.52
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,9.74,2.19
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,9.27,1.85
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,7.88,1.05
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.48,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,5.09,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.7,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.31,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,42.3,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,119.81,71.28
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,196.83,150.76
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,278.98,221.18
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,353.24,283.01
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,430.88,345.27
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,494.67,394.16
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,561.25,443.12
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,618.86,481.69
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,677.66,519.43
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,726.4,549.86
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,771.14,576.8
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,811.69,600.72
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,850.74,623.26
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,884.51,643.3
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,916.2,661.9
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,749.17,546.16
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,541.32,393.82
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,776.39,565.29
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,979.85,697.78
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,992.67,701.97
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,993.15,700.43
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,992.07,700.08
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,987.88,697.86
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,869.82,618.18
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,742.36,526.09
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,844.75,603.15
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,920.05,654.86
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,898.12,639.21
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,867.51,618.8
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,836.03,599.07
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,802.71,577.99
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,764.22,553.11
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,724.96,526.19
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,684.2,497.78
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,642.56,468.2
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,531.06,386.5
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,452.57,328.06
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,461.63,336.39
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,453.33,328.63
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,403.94,289.32
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,356.08,250.56
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,307.28,211.09
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,260.54,173.07
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,214.04,135.95
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,170.41,103.41
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,128.39,77.06
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,90.82,61.59
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,76.83,58.86
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,70.75,53.93
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,63.47,48.05
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,55.77,41.56
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,44.06,31.35
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,31.77,20.34
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,16.02,3.53
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,37.29,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,108.87,62.53
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,184.76,139.81
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,264.58,206.87
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,335.04,264.26
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,416.68,327.75
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,481.11,377.16
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,548.37,427.1
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,606.34,467.92
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,665.47,507.73
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,714.58,538.97
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,763.38,569.38
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,805.29,594.95
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,841.48,616.45
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,745.4,547.84
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,622.54,456.44
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,792.38,578.7
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,956.03,683.94
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,972.69,692.23
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,986.48,700.17
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,994.19,703.0
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,989.67,698.32
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,988.4,697.33
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,984.03,694.48
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,975.13,687.51
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,963.2,678.77
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,945.94,668.14
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,926.02,655.9
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,901.95,639.7
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,875.63,622.12
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,844.57,602.7
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,811.46,581.86
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,774.82,558.52
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,736.45,533.74
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,694.73,504.85
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,651.77,474.47
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,606.74,442.15
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,560.45,407.99
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,507.18,368.58
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,457.52,330.45
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,406.74,289.75
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,356.77,248.75
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,305.45,206.67
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,255.79,165.69
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,201.73,122.2
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,155.17,87.14
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,109.71,58.64
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,67.94,42.15
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,56.82,41.99
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,55.22,40.76
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,50.91,37.32
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,46.31,33.45
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,37.87,26.05
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,29.41,18.33
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.82,2.8
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,45.56,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,126.65,71.88
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,207.66,157.9
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,296.12,232.21
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,369.82,292.1
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,449.48,353.85
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,514.08,402.5
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,581.42,451.22
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,639.57,490.53
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,698.79,529.52
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,744.11,557.59
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,792.64,587.34
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,835.08,612.91
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,876.09,637.24
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,909.27,655.28
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,931.89,666.45
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,956.27,679.33
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,978.03,690.53
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,994.06,699.61
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,1007.08,706.99
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,1013.91,709.23
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,1017.58,709.69
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,1015.52,708.22
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,1010.21,704.91
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,998.2,696.63
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,983.04,686.51
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,964.94,675.58
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,944.04,662.94
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,918.37,646.33
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,890.39,628.24
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,858.45,608.5
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,824.35,587.24
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,786.24,563.19
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,746.36,537.74
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,703.41,508.72
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,659.16,477.64
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,612.41,444.04
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,565.01,409.09
