Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,515.59,372.54
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,461.11,331.27
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,409.07,289.93
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,358.04,248.36
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,306.43,206.17
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,256.45,165.04
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,207.68,125.87
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,156.33,87.52
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,110.64,59.02
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,68.7,42.55
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,57.2,42.21
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,55.2,40.75
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,51.32,37.67
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,47.2,34.2
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,38.25,26.37
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,29.41,18.32
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,14.82,2.78
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,23.98,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,63.19,32.1
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,144.35,108.61
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,220.9,173.56
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,305.36,243.6
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,388.02,310.62
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,452.72,361.27
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,521.07,412.96
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,491.36,386.22
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,436.53,340.5
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,496.0,384.05
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,557.04,427.29
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,701.24,533.75
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,843.47,630.48
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,877.74,650.1
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,910.0,668.87
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,936.63,683.76
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,960.87,697.05
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,977.24,706.38
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,981.68,708.06
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,990.2,711.42
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,995.7,712.91
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,994.09,711.13
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,989.35,707.51
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,978.97,699.19
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,965.53,689.05
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,947.81,677.43
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,927.41,664.15
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,902.36,646.55
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,875.16,627.64
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,844.55,607.78
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,811.87,586.49
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,774.97,562.48
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,736.48,537.1
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,694.9,507.48
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,652.09,476.46
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,603.56,441.06
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,556.17,405.59
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,506.82,368.52
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,457.65,330.52
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,407.12,290.02
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,357.86,249.7
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,298.7,207.21
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,269.68,190.2
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,222.05,146.71
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,160.77,93.02
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,117.17,65.91
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,77.64,50.2
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,67.35,50.64
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,65.71,49.52
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,59.76,44.64
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,53.48,39.29
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,43.66,30.72
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,34.85,22.62
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,17.95,4.47
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.95,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.85,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,5.09,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,8.33,1.12
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,12.5,4.61
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,16.68,8.07
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,23.65,13.75
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,30.63,19.37
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,60.93,43.73
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,92.25,68.48
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,145.66,110.44
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,200.1,152.32
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,219.44,166.4
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,238.83,180.4
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,303.55,228.63
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,356.54,267.15
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,518.89,387.9
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,682.78,504.5
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,747.59,550.27
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,823.97,603.28
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,913.81,667.74
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,983.64,711.7
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,982.5,709.2
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,978.28,705.19
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,967.52,695.91
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,953.8,684.89
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,936.35,672.66
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,916.28,658.84
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,892.1,641.37
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,865.81,622.62
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,834.85,602.15
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,801.93,580.36
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,766.6,555.72
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,729.41,529.68
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,687.9,500.28
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,643.59,468.47
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,597.53,434.79
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,550.8,399.88
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,502.04,363.43
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,453.41,326.01
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,403.05,285.79
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,353.34,245.2
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,303.43,204.49
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,250.01,161.06
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,201.25,121.82
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,154.89,87.06
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,110.38,59.4
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,69.62,43.44
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,57.91,42.62
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,55.16,40.53
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,51.29,37.39
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,47.18,33.87
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,38.62,26.41
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,30.19,18.75
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,15.22,2.83
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.58,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,16.71,3.64
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,55.78,38.58
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,91.89,69.39
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,145.61,114.36
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,193.77,154.36
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,228.54,182.14
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,263.06,208.97
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,398.27,317.27
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,547.75,432.34
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,637.86,499.35
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,741.42,572.6
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,708.99,544.21
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,658.64,502.07
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,787.25,596.17
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,897.39,670.0
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,925.49,685.68
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,951.35,700.19
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,969.14,708.93
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,984.08,715.82
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,925.99,673.43
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,852.89,616.0
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,930.23,672.2
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,987.39,707.11
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,921.96,660.77
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,840.78,598.66
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,892.7,639.9
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,926.64,663.11
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,904.44,647.01
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,879.76,629.7
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,814.51,584.44
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,751.9,536.67
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,753.16,542.04
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,742.4,537.75
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,700.25,508.28
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,656.75,477.1
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,569.53,412.13
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,510.68,367.28
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,472.82,340.41
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,435.74,313.51
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,403.82,287.48
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,359.0,248.55
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,308.14,207.17
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,253.64,163.04
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,204.85,124.03
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,158.95,89.95
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,120.71,69.69
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,94.38,64.12
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,80.89,61.32
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,74.24,56.12
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,65.23,48.89
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,55.69,40.95
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,44.4,31.19
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,34.07,21.87
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,17.55,4.03
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,28.77,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,79.95,36.63
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,168.79,127.42
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,251.46,198.68
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,328.55,263.87
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,418.95,337.62
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,484.89,389.52
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,553.9,441.89
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,617.46,488.17
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,683.13,534.09
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,731.82,566.35
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,776.67,595.3
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,821.89,624.04
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,866.12,651.66
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,808.56,607.94
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,713.53,533.21
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,855.87,636.36
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,969.42,709.4
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,985.22,716.39
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,998.03,722.07
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,926.82,672.37
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,829.82,598.3
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,814.54,587.16
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,806.68,580.43
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,824.75,591.38
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,844.7,603.25
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,840.81,600.0
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,834.79,595.52
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,798.7,570.13
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,763.8,545.6
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,705.48,504.76
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,650.32,465.81
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,644.93,462.53
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,636.15,456.49
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,631.3,454.23
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,624.23,449.84
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,596.45,432.5
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,561.05,407.94
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,511.8,370.96
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,462.4,332.79
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,405.88,287.89
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,355.12,246.16
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,303.29,203.56
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,252.97,161.95
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,203.2,121.68
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,156.03,86.3
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,105.01,53.85
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,62.59,37.72
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,52.32,37.98
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,51.25,37.28
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,47.6,34.31
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,43.71,30.98
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,37.26,25.29
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,29.43,18.12
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,14.84,2.43
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,25.48,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,71.76,30.22
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,160.16,120.25
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,241.26,189.79
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,318.42,254.94
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,408.82,328.74
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,474.64,380.75
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,543.55,433.34
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,605.32,478.71
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,668.95,523.41
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,719.3,557.34
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,769.37,590.49
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,807.92,614.93
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,849.27,641.11
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,883.34,661.44
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,915.32,680.17
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,941.18,694.61
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,955.96,701.57
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,972.32,709.7
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,985.78,715.95
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,994.15,718.92
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,999.44,719.99
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,998.56,718.67
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,994.49,715.42
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,985.75,707.77
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,973.88,698.22
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,956.09,686.4
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,935.49,672.83
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,910.52,655.03
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,883.19,635.77
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,852.26,615.48
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,819.11,593.66
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,781.96,568.04
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,743.01,541.14
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,700.47,512.53
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,656.57,481.65
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,609.59,446.73
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,562.42,410.94
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,508.59,369.81
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,458.41,330.25
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,407.44,289.21
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,357.77,248.4
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,306.52,206.4
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,256.99,165.64
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,203.21,123.1
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,157.93,89.68
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,113.3,62.02
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,72.67,46.32
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,63.02,46.86
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,61.79,46.06
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,56.85,42.13
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,51.24,37.42
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,42.13,29.44
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,32.61,20.76
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,16.45,3.2
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,18.17,2.84
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,62.77,43.82
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,113.02,86.24
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,158.79,124.82
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,206.77,164.57
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,248.5,198.11
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,291.09,231.44
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,485.22,385.8
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,682.03,532.14
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,728.63,562.4
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,778.4,594.96
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,822.06,622.62
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,864.63,649.15
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,889.56,662.97
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,920.2,680.69
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,944.85,694.21
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,966.92,705.99
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,983.34,713.71
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,996.75,719.5
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,1003.98,721.65
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,1008.02,721.87
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,1006.31,719.69
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,1001.35,715.55
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,988.73,705.42
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,972.92,693.41
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,955.17,681.72
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,934.62,668.28
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,908.8,650.05
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,880.74,630.45
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,849.15,609.88
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,815.42,587.81
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,778.26,563.36
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,739.44,537.63
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,697.0,507.9
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,653.27,476.33
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,606.4,441.97
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,559.1,406.49
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,506.2,366.95
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,456.92,328.8
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,405.96,287.88
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,356.26,247.13
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,305.6,205.64
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,256.66,165.4
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,202.69,122.44
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,157.01,88.55
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,112.35,61.03
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,71.62,45.47
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,61.48,45.39
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,59.33,43.82
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,54.8,40.23
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,48.98,35.36
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,40.2,27.71
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,31.03,19.37
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,15.65,2.56
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,23.75,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,67.07,23.03
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,147.11,109.65
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,238.84,187.38
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,316.34,252.12
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,402.61,321.83
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,303.25,241.68
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,174.14,134.93
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,426.09,337.99
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,673.62,523.56
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,724.35,556.17
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,770.92,586.11
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,815.8,614.63
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,859.72,642.11
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,893.32,661.63
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,924.77,679.57
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,942.64,688.33
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,966.39,701.08
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,982.68,709.99
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,995.98,717.06
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,1003.08,719.08
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,1007.05,719.23
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,1005.82,715.79
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,1001.34,710.44
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,991.15,701.99
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,977.79,691.68
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,959.95,680.1
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,939.27,666.78
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,913.71,650.35
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,885.77,632.39
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,854.67,612.34
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,821.35,590.76
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,783.55,564.9
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,743.95,537.79
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,701.15,508.68
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,656.98,477.25
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,560.6,405.58
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,495.5,356.15
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,487.03,351.54
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,459.28,329.75
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,377.24,269.14
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,336.7,241.79
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,302.56,209.75
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,256.1,164.11
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,201.85,120.88
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,155.48,86.49
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,109.73,58.35
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,67.8,42.52
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,58.42,42.86
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,56.92,41.81
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,53.13,38.84
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,48.26,34.77
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,39.85,27.41
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,31.05,19.38
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,15.66,2.37
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,7.63,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,14.85,0.05
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,50.4,33.87
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,83.21,61.89
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,121.89,94.32
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,161.6,127.12
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,209.33,165.36
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,248.1,195.67
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,384.52,304.0
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,535.0,418.27
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,382.72,297.83
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,194.14,146.96
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,268.98,204.15
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,333.95,252.11
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,283.15,212.36
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,223.3,166.05
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,403.32,300.89
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,589.19,432.59
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,589.65,429.66
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,588.95,426.86
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,809.3,586.4
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,995.28,707.89
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,993.91,704.95
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,989.37,701.48
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,977.18,691.85
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,961.93,680.44
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,944.42,668.85
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,924.23,655.63
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,898.45,637.8
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,870.58,618.71
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,839.79,599.01
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,806.99,577.93
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,769.68,553.76
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,731.38,528.41
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,689.28,498.9
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,646.03,468.05
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,599.66,434.54
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,552.66,399.79
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,503.94,362.84
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,455.33,325.07
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,379.04,269.13
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,341.86,243.99
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,303.68,210.05
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,252.49,162.56
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,211.07,135.5
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,192.42,128.83
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,154.93,104.89
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,121.43,87.38
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,106.03,81.86
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,93.91,72.29
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,79.49,60.69
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,67.34,50.61
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,51.17,36.74
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,34.6,22.21
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,17.97,3.28
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.86,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,15.76,6.67
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,25.98,15.4
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,39.49,26.67
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,53.17,37.94
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,69.01,50.74
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,84.74,63.21
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,179.65,139.62
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,272.86,212.34
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,270.71,208.63
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,267.21,204.05
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,258.07,195.69
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,237.09,178.47
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,263.14,197.3
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,289.14,215.77
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,284.59,211.27
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,280.15,207.0
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,367.56,270.94
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,442.97,324.75
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,455.44,332.41
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,467.62,340.06
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,442.17,321.15
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,417.0,302.54
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,564.13,407.53
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,697.08,498.48
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,821.43,590.29
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,919.24,658.35
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,894.5,640.46
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,867.6,621.96
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,836.85,602.02
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,804.17,580.74
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,697.73,503.93
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,604.88,434.47
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,587.29,423.13
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,567.52,409.67
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,566.71,411.7
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,551.81,401.8
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,444.83,322.69
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,376.98,273.15
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,374.61,268.98
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,356.65,249.33
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,308.47,210.67
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,262.55,173.76
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,219.89,140.89
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,180.47,112.98
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,139.93,88.06
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,103.77,72.87
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,95.31,73.47
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,96.23,74.55
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,84.45,65.08
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,72.19,54.85
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,56.24,41.08
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,38.52,25.45
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,20.12,4.03
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,10.53,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,23.51,0.75
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,97.16,70.08
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,171.87,133.34
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,245.87,195.65
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,328.44,263.72
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,405.63,325.25
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,476.38,380.23
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,442.67,351.17
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,412.83,324.45
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,567.51,444.46
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,728.35,563.25
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,776.52,594.79
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,824.16,626.0
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,860.81,648.69
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,895.68,669.99
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,924.23,685.61
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,945.24,696.0
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,963.81,707.19
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,979.58,716.58
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,989.36,720.83
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,996.11,723.18
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,996.24,720.73
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,993.22,716.36
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,980.77,706.17
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,965.27,694.16
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,947.89,682.25
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,927.83,668.66
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,903.09,652.25
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,876.22,634.45
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,844.75,613.34
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,811.45,590.97
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,774.5,564.48
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,736.12,536.15
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,694.23,506.19
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,651.41,475.09
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,606.15,441.73
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,560.33,407.28
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,507.44,367.89
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,458.47,330.26
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,408.61,290.52
