Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,360.21,251.22
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,310.25,210.95
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,262.5,172.37
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,216.05,136.15
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,173.42,105.32
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,131.85,80.01
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,93.56,64.76
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,84.35,64.5
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,80.34,61.46
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,72.21,54.82
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,66.07,49.57
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,52.1,37.49
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,38.8,25.51
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,20.23,3.61
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,17.4,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,45.75,3.63
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,131.85,96.71
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,220.38,172.4
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,300.23,239.94
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,389.46,313.41
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,454.94,365.76
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,530.22,423.7
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,476.96,378.24
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,388.32,305.29
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,579.11,453.94
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,766.82,590.02
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,806.94,613.73
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,850.46,640.07
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,783.65,588.99
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,691.05,515.44
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,838.24,622.88
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,957.82,701.23
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,974.34,710.34
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,987.93,718.15
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,995.92,720.85
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,1000.81,721.65
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,1000.05,718.56
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,996.06,713.54
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,897.02,644.34
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,779.61,556.0
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,870.44,626.06
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,938.18,672.26
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,913.47,654.25
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,886.25,635.14
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,854.49,614.16
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,820.49,591.67
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,782.81,566.84
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,743.24,540.6
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,700.07,510.86
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,655.5,478.6
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,608.22,443.74
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,560.14,407.49
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,475.6,344.42
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,426.57,307.95
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,398.0,283.98
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,351.96,243.18
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,300.0,200.31
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,249.54,158.52
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,199.71,118.56
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,153.2,84.27
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,102.2,52.5
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,60.03,43.93
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,53.95,39.18
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,53.81,39.24
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,49.87,36.04
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,45.69,32.46
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,37.57,25.37
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,29.5,17.94
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.89,0.76
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,26.03,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,69.89,2.8
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,165.65,121.67
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,253.15,197.53
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,337.61,268.52
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,429.16,343.18
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,494.33,394.65
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,562.62,446.63
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,623.82,490.41
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,683.94,532.23
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,733.67,565.2
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,782.87,597.14
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,825.07,622.56
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,858.33,641.38
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,891.22,660.86
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,921.92,678.7
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,947.2,692.82
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,969.81,705.15
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,985.54,712.96
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,998.22,718.87
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,1005.75,721.83
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,1010.04,722.81
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,1008.0,720.73
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,1002.68,716.67
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,987.31,704.99
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,968.61,691.3
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,951.0,679.63
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,930.62,666.21
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,905.45,649.91
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,877.98,632.09
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,847.01,611.67
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,813.9,589.77
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,776.83,563.92
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,738.01,536.85
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,696.14,508.05
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,652.98,477.55
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,602.84,440.43
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,555.34,404.43
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,505.98,367.2
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,456.81,329.09
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,406.85,288.91
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,353.26,245.52
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,302.86,204.49
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,254.39,164.94
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,206.97,127.45
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,163.28,95.65
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,120.57,69.95
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,82.18,62.08
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,74.91,56.46
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,70.93,53.42
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,64.39,48.09
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,57.5,42.24
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,48.19,34.08
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,35.49,22.68
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,18.28,1.69
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,29.0,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,82.6,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,175.63,129.2
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,270.03,211.31
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,345.97,275.74
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,428.66,343.42
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,494.78,395.65
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,564.13,448.44
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,622.57,489.21
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,682.09,529.46
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,729.27,560.41
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,779.79,593.15
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,707.33,537.48
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,606.71,457.7
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,775.09,581.24
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,927.98,682.02
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,943.99,688.73
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,965.68,700.08
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,981.96,707.46
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,995.26,712.97
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,1001.95,714.7
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,1005.45,714.53
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,1004.21,712.98
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,999.73,709.53
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,989.57,701.08
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,976.26,690.8
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,958.03,678.96
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,936.99,665.39
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,911.56,647.65
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,883.78,628.49
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,852.02,608.07
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,818.11,586.18
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,779.86,561.55
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,739.9,535.56
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,697.98,506.38
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,654.68,475.34
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,607.59,441.07
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,560.09,405.68
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,506.9,366.14
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,457.27,327.91
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,405.52,286.55
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,354.82,245.15
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,303.77,203.38
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,254.37,162.85
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,199.76,119.63
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,153.5,85.73
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,108.35,58.68
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,67.21,49.82
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,62.16,45.95
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,61.32,45.46
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,55.91,41.05
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,49.88,35.92
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,41.11,28.26
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,31.95,19.82
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,17.11,0.64
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,13.02,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,34.13,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,120.95,87.15
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,198.9,154.6
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,285.67,227.02
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,372.37,297.81
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,440.43,351.68
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,512.84,406.95
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,579.15,454.75
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,642.51,498.7
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,695.62,534.19
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,748.75,568.98
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,790.08,594.88
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,829.8,619.37
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,865.61,640.52
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,899.6,660.23
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,925.22,674.18
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,948.22,686.4
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,960.16,690.9
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,975.35,697.62
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,982.66,699.54
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,986.88,699.64
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,986.47,696.64
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,982.99,691.84
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,972.01,682.45
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,958.09,671.39
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,940.9,660.09
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,921.06,647.21
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,895.66,629.81
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,868.22,611.18
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,837.14,591.73
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,804.31,571.05
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,767.36,546.77
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,729.0,520.93
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,687.67,492.59
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,645.45,463.05
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,597.12,428.83
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,550.73,395.07
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,502.31,359.71
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,454.36,323.67
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,404.69,284.82
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,356.03,245.93
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,306.97,206.91
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,260.21,169.62
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,213.46,133.23
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,169.93,101.86
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,128.52,77.41
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,90.49,68.51
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,83.42,63.15
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.02,59.81
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,70.84,53.29
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,64.65,48.12
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,50.26,35.75
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,36.56,23.44
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,18.99,0.57
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.67,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,12.99,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,55.61,36.99
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,104.16,78.52
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,151.34,118.23
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,200.72,159.06
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,244.06,193.87
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,288.61,228.65
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,327.14,257.49
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,365.34,285.36
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,365.58,282.73
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,349.04,267.64
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,449.36,341.78
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,553.54,415.63
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,528.95,394.15
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,515.51,381.1
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,660.81,485.64
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,809.66,587.36
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,821.71,591.19
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,831.18,594.25
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,850.61,604.58
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,867.72,613.3
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,945.02,669.0
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,1002.3,704.13
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,987.65,692.89
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,969.75,680.28
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,951.67,669.04
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,930.86,656.11
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,905.75,639.38
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,878.39,621.22
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,847.16,601.79
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,813.88,580.89
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,776.32,556.99
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,737.13,531.45
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,694.95,502.13
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,650.02,470.35
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,603.25,436.71
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,555.51,401.49
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,505.4,364.2
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,455.41,325.88
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,404.21,285.15
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,354.0,244.31
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,302.77,202.63
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,247.89,158.23
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,198.4,118.92
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,151.82,84.86
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,107.12,58.38
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,66.38,49.14
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,61.49,45.4
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,58.94,43.49
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,54.4,39.79
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,48.42,34.69
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,39.22,26.68
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,29.59,17.86
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.95,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,19.43,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,52.89,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,149.6,107.68
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,234.69,182.37
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,313.35,248.52
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,405.26,322.81
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,473.07,375.71
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,544.27,429.06
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,607.39,474.18
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,672.41,518.43
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,724.32,551.89
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,772.05,581.69
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,815.95,607.34
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,858.61,631.62
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,892.83,651.19
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,924.9,669.24
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,951.05,683.33
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,966.01,690.27
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,982.31,698.21
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,995.62,704.31
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,1003.31,706.97
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,1007.82,707.78
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,1006.08,706.28
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,1001.09,702.92
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,991.91,695.6
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,979.55,686.44
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,961.24,675.05
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,940.07,661.92
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,914.43,644.89
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,886.36,626.32
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,854.24,606.14
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,819.94,584.44
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,781.19,559.66
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,740.68,533.5
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,697.87,504.17
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,653.7,472.75
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,547.18,394.36
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,473.89,339.48
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,475.03,341.71
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,458.6,327.62
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,401.3,282.24
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,349.88,240.23
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,298.06,197.87
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,247.81,156.65
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,197.66,116.7
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,145.01,78.08
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,98.67,50.83
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,56.09,40.69
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,53.08,38.37
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,51.69,37.31
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,47.65,34.1
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,43.36,30.49
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,35.99,24.01
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,27.21,15.93
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,45.47,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,139.29,99.28
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,220.48,170.82
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,296.53,234.81
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,385.44,306.85
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,452.78,359.56
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,523.63,412.91
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,483.5,378.77
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,422.02,328.31
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,583.8,451.4
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,753.75,570.07
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,794.43,594.03
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,837.88,620.43
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,872.11,639.63
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,904.29,657.27
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,930.22,671.01
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,945.02,677.58
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,961.64,685.06
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,975.35,690.69
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,983.52,693.33
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,988.56,694.15
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,987.91,692.99
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,984.06,690.0
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,974.06,683.71
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,960.95,675.61
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,943.02,664.17
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,922.32,651.08
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,897.71,634.24
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,870.73,615.97
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,839.77,596.72
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,806.68,575.97
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,770.29,552.91
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,732.01,528.38
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,689.6,499.29
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,645.88,468.45
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,598.8,434.39
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,548.42,397.27
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,460.3,332.01
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,401.39,288.99
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,372.89,267.68
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,341.6,243.45
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,297.96,211.55
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,266.03,188.49
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,215.63,143.81
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,160.28,95.8
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,115.08,67.7
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,71.38,53.46
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,67.57,50.52
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,63.85,47.55
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,57.09,42.02
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,49.96,35.95
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,39.63,26.98
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.81,17.13
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.57,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.11,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,141.41,99.85
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,249.07,192.02
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,328.48,257.46
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,415.9,326.44
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,480.87,375.81
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,549.13,425.48
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,609.01,464.97
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,667.85,502.25
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,717.7,534.23
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,767.09,565.36
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,809.72,591.51
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,843.5,611.61
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,876.8,631.31
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,907.94,649.51
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,933.72,664.7
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,956.87,678.21
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,973.16,686.96
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,986.43,693.92
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,993.54,697.52
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,997.43,699.18
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,996.55,699.0
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,992.37,696.86
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,981.52,689.16
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,967.46,679.54
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,950.3,669.11
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,930.2,656.84
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,904.65,641.3
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,876.61,624.08
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,844.9,603.91
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,810.92,582.17
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,773.32,558.04
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,733.87,532.44
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,691.2,503.27
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,647.11,471.65
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,573.16,416.08
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,519.99,375.35
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,489.88,353.73
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,453.9,326.53
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,391.8,280.26
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,347.48,247.67
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,264.24,189.51
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,206.44,151.7
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,201.12,142.14
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,186.37,125.52
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,146.15,98.05
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,95.76,73.45
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,85.52,65.46
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,74.59,56.68
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,58.96,43.76
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,42.61,29.99
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,34.61,22.96
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,26.44,15.28
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,29.7,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,133.32,93.07
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,213.67,164.26
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,291.31,228.71
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,382.24,301.2
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,449.77,353.0
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,520.87,405.38
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,585.38,450.86
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,652.12,495.31
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,702.6,527.61
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,752.93,559.25
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,793.6,584.34
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,837.09,611.05
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,752.2,550.96
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,640.02,467.47
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,639.52,465.32
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,622.61,451.48
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,519.79,377.41
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,402.86,292.14
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,567.64,409.86
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,729.18,519.0
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,871.62,620.86
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,986.44,695.6
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,892.24,631.57
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,779.04,549.18
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,714.23,504.94
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,647.73,458.71
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,773.15,551.87
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,868.45,617.33
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,626.64,451.57
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,401.69,286.65
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,579.19,420.75
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,728.85,528.0
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,686.98,497.63
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,643.84,466.85
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,548.72,396.56
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,483.71,347.67
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,474.08,341.86
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,445.58,319.58
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,395.9,280.14
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,347.49,240.98
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,298.12,201.25
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,250.92,163.22
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,207.71,131.93
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,171.9,109.22
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,137.3,94.18
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,131.23,102.3
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,114.6,89.08
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,97.56,75.3
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,79.81,60.78
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,63.5,47.11
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,45.17,31.47
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,26.6,15.26
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,13.46,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,52.71,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,163.35,114.5
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,256.77,198.82
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,337.1,266.61
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,425.54,338.33
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,491.71,388.89
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,561.2,439.15
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,617.65,476.52
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,679.1,515.9
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,728.87,546.1
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,778.14,574.92
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,820.23,597.97
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,853.21,614.39
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,887.3,633.38
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,919.19,650.78
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,943.65,662.09
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,965.39,671.72
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,982.26,681.76
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,996.07,690.06
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,1003.69,693.83
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,1008.04,695.7
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,1006.53,695.03
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,1001.7,692.46
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,991.13,685.04
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,977.34,675.75
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,959.48,665.4
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,938.67,653.22
