Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,913.3,636.82
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,885.37,618.8
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,853.29,599.07
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,818.93,577.76
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,781.35,554.2
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,741.61,529.01
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,697.77,499.75
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,652.47,467.95
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,534.7,382.48
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,459.69,326.75
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,464.92,332.07
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,455.05,322.36
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,402.58,280.43
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,350.54,238.03
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,297.9,195.14
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,239.68,148.12
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,188.2,107.26
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,139.03,71.79
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,91.5,45.08
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,50.35,35.82
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,43.79,30.57
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,41.87,29.05
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,38.96,26.75
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,35.91,24.16
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,29.99,18.94
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,23.77,12.9
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,11.79,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,63.14,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,177.78,123.59
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,271.86,210.0
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,347.72,273.58
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,431.05,339.95
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,496.27,389.1
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,561.53,435.12
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,620.0,473.24
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,679.5,510.39
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,729.17,541.65
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,778.32,571.96
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,813.35,592.83
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,854.13,617.36
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,886.86,635.52
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,917.4,652.17
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,942.58,665.84
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,965.04,677.82
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,981.07,685.38
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,994.02,691.15
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,1001.28,693.99
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,1005.25,694.96
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,1004.36,693.66
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,1000.12,690.48
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,988.23,681.74
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,973.1,671.18
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,955.3,660.48
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,934.55,647.99
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,909.23,632.65
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,881.35,615.68
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,849.32,596.01
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,815.01,574.75
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,777.37,550.02
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,737.79,523.91
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,694.64,495.1
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,650.05,463.92
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,602.04,429.58
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,553.68,394.15
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,503.63,357.43
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,453.41,319.37
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,401.47,278.38
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,344.0,232.57
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,291.69,190.32
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,240.94,149.23
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,190.5,109.68
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,142.74,75.74
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,90.9,45.82
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,51.84,36.87
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,50.42,35.94
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,48.88,34.82
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,44.7,31.49
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,40.25,27.74
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,33.2,21.54
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,24.94,13.73
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,44.22,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,151.79,103.82
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,239.57,184.95
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,320.34,252.51
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,407.27,322.25
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,474.18,374.03
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,544.54,425.94
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,605.07,466.74
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,664.03,504.39
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,715.05,536.48
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,765.67,567.51
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,809.3,593.14
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,851.74,617.53
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,877.67,631.34
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,909.21,648.81
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,935.24,663.1
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,958.71,675.8
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,976.04,684.69
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,990.32,691.8
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,998.35,695.13
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,1003.15,696.62
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,1001.69,695.82
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,996.91,693.11
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,986.41,685.53
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,972.67,676.06
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,954.38,664.88
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,933.15,651.91
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,908.28,635.33
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,880.82,617.17
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,848.75,597.31
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,814.39,575.88
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,775.95,550.47
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,735.64,523.73
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,692.52,494.76
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,647.97,463.44
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,599.68,428.74
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,551.21,393.08
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,501.4,356.29
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,451.42,318.22
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,393.84,273.22
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,342.23,231.49
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,289.71,189.07
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,238.83,147.91
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,188.88,108.78
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,141.58,75.28
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,89.98,45.77
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,52.61,37.51
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,50.85,36.3
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,48.94,34.88
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,44.76,31.47
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,40.33,27.66
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,32.82,21.1
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,24.16,12.94
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,30.91,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,135.68,90.78
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,221.51,170.14
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,298.18,235.01
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,388.57,308.34
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,456.8,361.78
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,528.68,415.69
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,592.64,461.4
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,658.84,506.29
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,709.71,538.72
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,756.97,567.83
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,802.18,593.97
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,846.36,618.79
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,880.87,637.66
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,905.14,649.7
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,930.84,663.07
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,954.03,674.76
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,971.18,682.66
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,985.32,688.77
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,993.27,691.61
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,998.01,692.63
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,996.99,690.25
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,992.67,686.01
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,982.16,678.12
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,968.44,668.41
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,950.22,657.03
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,929.1,643.94
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,903.47,628.43
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,875.37,611.34
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,843.17,591.28
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,808.76,569.72
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,687.11,486.24
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,586.05,412.24
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,625.67,445.29
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,643.57,460.95
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,595.59,426.27
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,547.78,391.22
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,493.73,350.99
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,443.43,312.25
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,375.65,262.66
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,340.06,238.38
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,296.62,200.61
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,235.72,146.68
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,196.6,122.59
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,181.49,119.91
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,144.29,99.3
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,127.34,97.87
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,94.2,71.61
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,60.5,44.36
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,54.04,39.1
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,47.16,33.26
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,37.1,24.48
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,26.57,14.59
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,13.47,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.77,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,24.91,11.86
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,47.14,31.9
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,88.58,66.28
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,125.66,97.0
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,165.75,129.75
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,207.35,162.98
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,323.7,254.83
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,450.67,350.26
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,542.76,416.24
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,625.63,473.87
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,684.99,512.18
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,745.21,550.06
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,783.15,571.17
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,825.24,594.38
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,860.91,613.15
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,894.9,629.89
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,914.82,638.42
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,932.18,645.5
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,949.34,653.39
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,958.14,656.3
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,958.86,657.35
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,956.54,656.6
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,955.31,655.11
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,942.77,646.7
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,821.35,568.82
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,685.45,474.76
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,503.78,354.63
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,325.93,230.83
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,579.87,417.43
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,797.31,564.38
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,761.07,539.33
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,722.85,514.34
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,680.39,485.67
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,636.7,455.44
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,544.16,388.26
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,481.8,342.15
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,470.14,335.12
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,441.73,312.92
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,289.86,205.0
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,205.16,148.3
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,241.2,170.74
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,261.53,178.97
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,208.49,134.73
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,150.26,88.21
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,124.66,83.28
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,130.96,101.74
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,113.63,88.17
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,95.89,73.97
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,77.75,59.2
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,60.92,45.1
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,41.77,28.69
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,22.28,11.47
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,11.44,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,7.4,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,65.22,39.77
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,120.14,90.74
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,197.29,155.16
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,270.96,215.82
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,334.83,267.48
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,403.13,320.95
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,406.5,321.1
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,404.97,317.3
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,444.93,345.88
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,469.91,362.88
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,479.07,366.72
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,485.69,368.74
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,530.77,400.58
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,575.76,431.71
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,575.28,428.41
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,572.79,424.04
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,556.18,410.63
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,525.36,387.48
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,754.02,555.35
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,949.53,689.02
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,950.43,687.57
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,948.37,686.0
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,832.9,605.04
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,707.54,513.67
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,812.97,594.14
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,892.7,652.02
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,795.47,581.53
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,698.62,509.08
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,704.18,514.89
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,705.79,517.19
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,619.24,454.73
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,544.33,400.06
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,574.13,423.88
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,592.02,437.72
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,564.48,417.6
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,533.19,394.31
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,478.62,353.32
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,426.76,313.84
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,324.86,239.44
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,253.88,189.65
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,260.81,189.43
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,252.49,174.37
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,208.43,141.3
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,177.68,120.96
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,138.38,96.3
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,106.51,84.54
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,94.57,74.81
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,82.04,64.37
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,63.05,48.33
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,48.02,35.34
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,36.79,25.26
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,25.02,13.82
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,15.25,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,25.52,15.33
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,46.48,32.25
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,137.3,105.12
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,247.11,189.94
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,270.23,206.17
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,293.18,222.29
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,313.85,236.96
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,334.27,251.35
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,427.07,319.38
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,534.18,395.0
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,506.39,373.6
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,491.73,362.03
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,527.04,386.24
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,573.11,417.27
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,554.95,403.81
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,547.96,398.36
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,597.18,432.29
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,634.96,457.77
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,769.11,556.57
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,881.79,637.54
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,859.62,622.34
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,835.19,606.48
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,804.83,585.98
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,772.91,564.23
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,718.32,523.89
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,666.85,485.66
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,606.5,442.43
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,548.15,400.37
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,546.44,401.47
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,529.1,389.38
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,482.06,353.08
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,435.74,316.64
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,387.5,278.16
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,340.48,239.92
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,293.03,201.63
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,248.96,166.18
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,203.64,130.96
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,161.31,101.1
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,120.77,78.6
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,93.16,72.51
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,86.32,67.2
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,79.02,61.32
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,72.48,55.85
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,60.93,45.84
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,44.61,31.52
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,28.75,16.4
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.67,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,55.67,31.51
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,101.61,75.82
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,153.62,120.09
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,218.91,174.14
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,268.51,214.8
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,320.34,256.14
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,331.28,263.2
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,351.2,276.66
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,385.54,301.05
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,418.96,324.16
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,409.44,313.81
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,382.82,291.12
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,486.37,367.85
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,577.96,433.37
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,545.94,406.19
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,497.28,368.13
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,752.45,556.16
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,963.09,696.24
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,971.57,697.41
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,976.95,698.51
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,976.69,697.56
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,973.23,694.75
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,844.72,606.56
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,692.94,495.61
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,820.36,591.47
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,915.01,656.27
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,890.2,639.74
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,863.0,622.55
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,831.33,602.08
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,797.52,580.13
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,760.26,555.73
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,721.28,529.67
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,678.8,500.73
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,635.03,470.07
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,559.13,412.77
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,503.65,370.2
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,477.03,350.37
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,437.72,318.45
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,369.67,267.08
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,331.54,240.54
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,291.1,209.73
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,252.32,180.18
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,215.82,149.03
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,164.08,107.76
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,123.2,83.15
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,93.07,72.76
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,83.37,65.03
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,73.02,56.54
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,62.38,47.56
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,53.8,40.03
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,39.85,27.67
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,25.45,13.71
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,8.58,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,94.47,55.79
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,186.65,143.2
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,259.24,205.2
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,339.76,271.54
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,406.7,325.61
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,478.3,381.34
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,545.05,430.62
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,608.52,476.02
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,661.82,512.38
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,715.28,548.09
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,657.48,501.33
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,579.22,438.96
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,612.07,461.49
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,644.3,482.54
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,669.86,496.8
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,693.23,509.41
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,686.5,501.71
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,664.69,484.37
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,637.0,462.33
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,608.1,439.61
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,614.28,441.94
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,619.56,443.39
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,602.87,429.86
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,579.01,411.9
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,769.75,548.66
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,918.84,644.27
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,895.02,625.73
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,868.49,607.67
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,837.05,589.81
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,803.35,570.22
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,766.02,546.84
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,726.58,521.77
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,683.86,493.64
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,639.67,463.29
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,590.07,427.91
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,538.39,390.18
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,488.1,352.34
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,437.97,313.44
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,386.53,272.66
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,335.58,231.15
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,281.36,191.62
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,249.86,171.59
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,199.61,127.34
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,132.78,72.92
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,87.75,49.65
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,60.52,45.16
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,57.6,42.98
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,54.43,40.47
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,49.23,36.09
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,42.83,30.48
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,33.0,21.72
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,22.72,11.27
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,15.95,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,112.32,64.75
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,198.66,151.86
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,277.6,219.31
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,370.55,295.61
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,440.17,351.65
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,513.72,408.65
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,468.67,370.52
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,401.36,315.05
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,570.45,444.85
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,748.91,569.89
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,790.77,594.27
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,835.41,621.12
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,870.43,641.08
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,903.37,659.49
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,929.76,673.47
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,945.33,680.47
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,962.7,689.22
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,977.08,696.1
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,876.95,627.63
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,743.59,530.38
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,879.12,629.21
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,986.63,698.55
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,979.26,691.88
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,968.61,684.23
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,950.6,673.03
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,929.6,660.01
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,903.96,643.03
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,875.69,624.35
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,843.2,603.86
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,808.39,581.73
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,769.54,556.76
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,728.84,530.32
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,684.84,499.77
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,639.39,467.04
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,591.66,432.03
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,543.1,395.47
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,492.15,356.81
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,441.01,316.77
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,388.62,274.09
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,336.93,231.08
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,277.53,182.41
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,226.03,139.86
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,175.04,99.72
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,126.97,66.45
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,80.59,43.36
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,48.95,35.36
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,47.36,34.24
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,45.65,32.93
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,41.72,29.62
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,37.57,25.92
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,29.92,19.04
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,21.8,10.23
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,108.42,59.71
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,218.96,167.9
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,305.42,241.99
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,399.94,320.05
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,468.12,374.68
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,540.1,429.92
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,602.1,474.36
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,663.34,516.56
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,714.39,551.31
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,765.03,585.15
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,806.85,611.08
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,839.56,630.41
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,873.49,650.16
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,905.27,668.24
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,931.1,682.52
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,954.27,695.05
