Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,970.65,702.85
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,983.94,708.75
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,992.52,712.03
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,997.81,713.35
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,996.28,711.89
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,991.4,708.45
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,981.7,700.62
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,968.71,690.85
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,950.16,679.01
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,928.61,665.29
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,902.46,647.27
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,873.7,627.61
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,841.11,606.47
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,806.17,583.71
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,767.7,557.49
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,727.38,529.92
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,683.67,499.36
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,638.5,466.61
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,589.15,430.07
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,540.23,392.99
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,490.03,354.86
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,434.59,311.85
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,382.23,269.37
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,330.99,226.91
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,279.08,184.07
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,228.91,142.92
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,173.85,100.1
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,126.96,68.02
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,81.68,45.71
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,57.77,42.53
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,55.89,41.2
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,53.88,39.66
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,48.64,35.34
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,42.16,29.73
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,32.69,21.27
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,22.8,10.58
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,72.59,36.25
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,146.47,110.64
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,243.24,192.2
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,344.02,275.65
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,415.27,333.21
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,491.55,392.54
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,569.77,451.43
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,647.01,506.65
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,701.11,542.74
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,755.22,578.03
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,799.6,604.7
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,847.79,633.45
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,883.52,654.24
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,917.14,673.44
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,945.62,689.35
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,963.16,698.05
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,980.6,706.26
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,995.0,712.52
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,1003.62,715.45
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,1009.01,716.47
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,1008.14,715.12
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,1003.92,711.81
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,994.38,703.81
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,981.57,693.91
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,962.75,681.73
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,940.93,667.74
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,915.36,650.03
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,887.09,630.66
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,853.77,609.33
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,818.15,586.42
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,779.09,561.28
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,738.03,534.59
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,693.12,503.2
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,646.8,469.9
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,598.1,434.13
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,548.56,396.84
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,496.81,356.98
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,444.9,315.93
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,391.38,272.72
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,332.2,224.61
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,278.07,180.21
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,225.58,137.42
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,173.92,97.59
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,125.09,64.72
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,78.21,42.63
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,49.91,35.85
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,48.36,34.76
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,46.7,33.5
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,42.39,29.95
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,37.83,25.97
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,30.17,19.11
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,21.23,9.07
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,98.16,47.74
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,196.82,149.79
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,281.57,222.55
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,382.43,305.62
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,452.23,361.47
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,526.0,418.0
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,592.93,466.83
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,659.02,512.53
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,710.41,546.11
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,761.43,578.64
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,806.56,605.14
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,850.53,630.26
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,877.25,644.33
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,909.47,662.01
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,935.66,675.88
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,959.23,688.02
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,976.13,695.91
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,989.91,701.92
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,997.9,704.37
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,1002.59,704.91
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,1000.43,702.77
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,994.9,698.71
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,985.08,690.7
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,971.96,680.78
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,953.25,669.26
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,931.52,655.9
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,905.12,638.26
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,876.05,618.96
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,843.64,598.75
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,808.86,576.88
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,769.83,552.04
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,728.81,525.66
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,684.64,495.37
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,639.0,462.87
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,590.22,427.33
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,540.6,390.22
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,489.23,351.52
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,437.61,311.33
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,384.49,268.29
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,331.96,224.81
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,278.57,180.77
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,219.6,132.99
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,167.78,92.73
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,118.59,59.64
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,71.58,38.16
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,50.52,36.36
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,43.97,31.11
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,42.06,29.62
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,38.34,26.56
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,34.43,23.12
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,27.54,16.87
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,20.25,7.86
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,105.51,47.51
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,217.85,164.88
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,301.15,236.32
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,393.73,312.26
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,462.71,366.89
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,535.66,422.04
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,598.69,466.75
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,660.62,508.73
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,712.7,542.22
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,764.45,574.63
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,808.45,601.0
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,851.11,626.02
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,877.56,639.96
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,909.4,657.44
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,935.92,671.3
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,959.71,683.37
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,976.03,690.74
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,989.24,696.28
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,997.7,699.45
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,1002.86,700.73
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,1001.66,699.67
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,997.08,696.69
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,986.2,688.52
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,972.04,678.47
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,953.74,667.33
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,932.4,654.35
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,906.33,637.06
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,877.53,618.08
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,844.96,597.92
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,810.01,576.1
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,770.73,551.51
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,729.42,525.28
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,685.02,494.9
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,639.14,462.31
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,590.23,426.71
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,540.77,389.73
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,489.23,350.99
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,437.48,310.79
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,384.04,267.58
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,331.11,223.85
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,270.91,174.88
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,218.68,132.21
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,167.01,92.24
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,117.98,59.63
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,70.76,38.57
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,46.55,33.08
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,44.82,31.83
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,42.96,30.38
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,38.87,27.0
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,34.56,23.21
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,27.21,16.56
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,19.42,6.74
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,111.73,45.98
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,226.22,171.86
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,308.7,243.13
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,400.45,318.41
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,469.46,373.49
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,542.39,429.04
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,600.63,470.35
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,664.43,514.1
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,716.1,547.63
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,767.37,580.07
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,810.36,604.86
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,844.47,623.15
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,878.72,643.85
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,910.76,662.95
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,936.5,676.51
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,959.44,688.25
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,976.41,696.17
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,990.23,702.2
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,996.82,703.77
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,1000.05,703.41
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,999.34,702.58
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,995.23,699.78
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,984.36,691.82
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,970.21,681.92
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,952.35,670.83
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,931.43,657.86
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,904.52,639.76
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,875.01,620.04
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,842.09,599.11
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,806.82,576.57
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,767.96,551.74
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,727.22,525.43
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,682.4,494.08
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,636.17,460.95
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,587.87,425.55
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,538.7,388.58
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,487.05,349.57
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,435.26,309.19
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,382.2,266.15
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,329.59,222.6
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,269.45,173.71
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,217.34,131.23
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,165.41,91.18
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,115.92,58.47
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,68.77,38.11
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,46.66,33.17
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,44.56,31.61
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,42.29,29.82
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,38.17,26.39
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,33.81,22.57
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,26.42,15.87
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.59,5.52
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,109.4,39.22
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,222.31,168.08
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,303.13,238.32
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,392.8,312.35
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,463.02,368.32
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,537.28,424.86
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,599.47,469.24
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,659.94,510.37
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,711.9,543.66
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,763.51,575.76
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,807.99,602.5
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,851.12,627.87
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,878.32,641.47
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,911.03,658.54
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,936.35,671.01
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,958.94,681.71
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,975.66,690.65
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,989.26,697.8
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,996.61,699.78
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,1000.65,699.89
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,998.82,698.55
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,993.63,695.31
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,981.32,686.4
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,965.76,675.63
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,947.04,664.36
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,925.36,651.28
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,898.24,633.87
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,868.61,614.82
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,835.72,594.46
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,800.57,572.5
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,761.56,547.8
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,720.81,521.3
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,614.7,444.84
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,535.23,386.11
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,542.64,394.53
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,529.19,385.24
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,477.7,345.46
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,426.34,304.82
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,359.72,255.24
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,325.34,231.78
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,278.79,190.05
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,214.63,132.12
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,155.89,100.28
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,154.66,114.33
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,97.8,67.55
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,56.94,42.04
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,53.43,39.25
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,49.63,36.09
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,44.61,31.83
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,39.3,27.1
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,28.58,17.56
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,18.11,4.41
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,10.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,89.44,25.71
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,182.85,136.95
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,259.15,203.23
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,345.05,274.56
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,419.42,334.2
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,495.02,392.48
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,370.8,293.29
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,220.17,170.33
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,246.43,189.98
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,272.45,208.68
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,556.84,428.48
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,822.71,614.03
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,858.36,633.04
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,891.97,652.13
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,919.26,666.89
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,935.63,674.51
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,953.23,683.06
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,967.85,689.73
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,976.39,692.98
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,981.71,694.34
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,980.76,692.95
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,976.53,689.67
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,967.08,682.18
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,954.44,672.82
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,936.82,661.16
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,916.25,647.74
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,890.22,629.89
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,861.64,610.5
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,828.97,589.46
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,794.08,566.94
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,755.97,542.2
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,716.0,515.58
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,671.85,484.36
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,626.41,451.64
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,578.55,416.51
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,530.2,380.19
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,474.67,338.17
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,423.25,297.88
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,370.33,255.59
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,318.4,213.26
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,266.18,171.0
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,215.9,130.8
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,160.85,89.48
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,114.03,59.69
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,68.87,41.21
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,56.32,40.98
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,53.95,39.23
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,51.42,37.24
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,46.05,32.8
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,39.41,27.03
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,29.0,17.75
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,18.13,3.32
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,85.13,18.3
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,174.33,130.04
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,257.87,202.24
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,356.4,283.59
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,427.47,340.81
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,502.78,398.96
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,570.3,448.21
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,640.54,496.2
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,693.25,530.81
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,742.32,562.04
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,788.18,590.36
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,833.04,617.47
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,867.89,636.84
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,900.59,654.52
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,919.73,663.47
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,944.31,676.02
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,961.26,683.58
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,975.15,689.28
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,982.81,691.14
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,987.22,691.11
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,985.84,689.48
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,981.13,685.94
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,971.14,677.87
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,957.9,667.95
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,939.64,656.41
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,918.38,643.08
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,892.04,625.63
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,863.07,606.56
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,830.34,586.29
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,795.29,564.4
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,755.74,539.38
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,714.34,512.75
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,670.59,482.22
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,625.4,450.01
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,576.25,414.15
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,527.21,377.48
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,476.1,338.47
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,419.68,294.72
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,367.29,252.74
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,315.78,210.63
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,262.93,167.86
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,211.96,127.17
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,162.16,89.97
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,109.73,56.35
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,64.5,38.83
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,54.23,39.09
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,52.14,37.57
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,49.92,35.84
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,44.48,31.33
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,38.71,26.3
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,27.87,16.66
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,17.36,1.6
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,64.91,7.32
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,136.05,100.17
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,226.66,177.08
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,318.49,253.06
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,388.7,309.73
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,464.14,368.18
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,539.72,424.69
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,614.49,478.4
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,669.19,514.55
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,724.09,549.9
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,771.66,578.33
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,814.34,602.78
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,851.03,623.66
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,885.71,642.92
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,912.94,657.46
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,937.64,670.35
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,955.84,679.06
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,971.03,685.97
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,970.47,683.05
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,975.5,683.93
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,974.86,682.75
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,970.97,679.73
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,961.9,672.61
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,949.66,663.67
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,931.55,652.17
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,910.56,638.95
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,884.63,621.69
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,856.23,602.9
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,823.76,582.42
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,789.11,560.46
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,749.94,534.29
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,709.17,505.95
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,665.32,476.37
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,620.27,445.21
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,569.49,408.57
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,520.65,372.27
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,469.83,334.31
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,419.23,295.29
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,354.44,247.7
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,321.02,225.23
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,270.02,189.27
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,235.4,166.34
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,181.6,117.12
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,113.87,61.57
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,70.08,45.0
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,62.0,45.67
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,58.71,43.08
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,55.18,40.17
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,48.23,34.41
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,41.09,28.21
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,29.11,17.55
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,16.57,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,83.21,3.01
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,172.54,127.27
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,253.97,198.1
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,350.19,277.52
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,377.06,299.69
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,404.33,320.44
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,518.92,408.43
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,638.62,494.9
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,691.67,529.23
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,741.06,560.4
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,788.91,589.74
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,835.89,617.83
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,870.86,637.36
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,895.67,650.04
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,923.28,663.51
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,948.32,675.16
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,964.77,684.09
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,978.14,691.23
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,986.78,694.1
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,992.13,695.05
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,990.66,692.31
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,985.82,687.66
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,976.08,680.48
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,963.04,671.36
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,944.5,660.27
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,922.9,647.27
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,896.6,629.95
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,867.57,610.89
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,833.87,589.78
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,797.83,567.04
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,758.4,542.08
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,716.98,515.43
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,671.68,483.62
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,624.97,450.11
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,576.19,414.43
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,526.54,377.12
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,474.44,337.67
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,422.2,296.84
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,369.0,253.65
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,316.41,210.17
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,255.98,161.29
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,203.71,119.26
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,151.97,80.74
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,103.14,50.95
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,56.53,40.74
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,45.78,32.18
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,43.99,30.86
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,42.09,29.36
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,37.53,25.55
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,32.71,21.31
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,24.32,13.65
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.38,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,68.77,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,156.59,115.04
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,235.92,184.23
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,325.81,258.94
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,396.75,316.4
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,477.74,379.15
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,547.26,431.33
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,619.64,483.18
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,673.71,519.21
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,727.88,554.42
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,776.58,583.81
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,821.27,609.74
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,856.39,629.7
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,889.42,648.04
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,917.25,662.77
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,934.35,670.48
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,951.89,678.92
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,966.43,685.48
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,975.26,688.53
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,980.88,689.7
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,979.8,688.23
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,975.4,684.86
