Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,965.26,677.0
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,951.89,667.27
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,933.55,654.53
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,912.23,640.02
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,886.3,622.65
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,857.74,603.65
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,824.59,582.69
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,789.19,560.18
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,749.81,535.13
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,708.63,508.01
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,664.31,477.0
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,618.64,444.35
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,570.28,409.15
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,521.15,372.41
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,469.86,333.81
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,418.57,293.94
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,359.56,246.95
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,306.94,203.74
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,254.42,160.96
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,203.77,120.54
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,151.92,83.85
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,112.4,62.32
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,63.18,46.16
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,51.69,37.04
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,49.45,35.37
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,47.08,33.48
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,41.92,29.1
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,36.48,24.25
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,28.0,16.35
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,21.82,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,78.92,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,165.69,121.01
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,249.9,194.62
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,350.85,277.87
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,353.28,280.58
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,338.71,268.59
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,382.91,301.98
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,426.61,333.73
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,488.92,379.09
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,553.13,424.52
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,695.22,526.5
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,821.34,608.94
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,774.29,572.27
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,690.51,507.18
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,824.81,601.84
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,930.78,667.53
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,947.94,675.06
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,962.06,681.38
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,887.47,629.99
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,778.67,550.2
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,888.45,629.59
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,969.4,681.11
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,957.53,671.45
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,942.47,660.6
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,923.81,648.94
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,902.26,635.51
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,876.29,618.22
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,847.84,599.35
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,815.28,578.57
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,780.54,556.3
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,741.3,531.1
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,700.48,503.36
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,657.22,473.75
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,612.67,442.46
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,534.0,384.11
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,482.95,345.5
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,451.32,321.76
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,409.84,287.79
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,357.54,245.61
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,306.12,203.47
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,254.7,161.87
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,199.8,118.67
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,149.83,82.07
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,102.7,53.98
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,58.52,42.37
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,57.12,41.5
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,53.98,39.01
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,50.61,36.22
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,44.74,31.33
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,37.39,24.95
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,26.07,14.7
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,14.23,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,59.54,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,127.35,91.57
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,217.64,168.91
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,308.41,244.2
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,379.1,301.59
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,455.26,360.98
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,528.34,415.88
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,600.4,468.2
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,655.42,505.05
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,710.69,541.1
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,758.73,570.23
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,806.16,598.24
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,793.34,585.71
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,765.96,561.57
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,850.46,616.36
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,925.55,659.99
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,942.86,667.08
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,957.21,672.73
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,965.11,674.38
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,969.79,674.14
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,960.82,666.98
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,957.25,663.4
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,949.22,656.2
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,930.1,642.33
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,912.24,631.22
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,891.59,618.41
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,865.33,600.88
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,836.8,582.01
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,804.37,561.88
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,770.03,540.37
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,730.92,514.82
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,690.48,487.89
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,647.7,458.37
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,603.99,427.62
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,552.55,390.98
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,505.13,356.29
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,456.41,319.89
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,408.38,283.11
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,358.14,244.16
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,309.25,205.59
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,260.88,167.96
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,215.14,133.18
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,170.1,101.71
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,127.32,76.97
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,88.61,66.43
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,83.9,63.03
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,76.58,57.21
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,68.8,50.84
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,60.02,43.6
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,46.96,32.51
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,30.85,18.13
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.49,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,21.38,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,46.76,30.14
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,121.31,91.95
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,188.48,147.08
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,203.95,160.31
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,220.17,173.38
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,323.62,254.95
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,422.73,330.21
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,433.82,335.55
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,426.86,328.07
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,519.87,396.13
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,602.38,454.46
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,636.93,475.71
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,670.02,495.91
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,686.48,503.38
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,700.59,509.35
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,613.91,446.24
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,537.83,390.1
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,315.85,233.57
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,111.7,80.75
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,137.41,100.77
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,163.01,120.06
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,262.34,193.87
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,361.08,264.72
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,508.73,369.84
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,636.41,456.87
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,519.57,375.46
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,406.2,295.7
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,352.97,258.64
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,302.37,222.51
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,380.34,279.85
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,453.96,332.35
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,485.21,356.39
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,507.07,373.46
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,470.28,346.97
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,430.25,318.25
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,410.1,303.32
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,390.06,287.14
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,356.53,259.84
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,310.01,221.52
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,242.77,175.29
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,205.25,154.09
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,184.3,132.75
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,147.22,102.49
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,117.24,93.48
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,109.51,87.36
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,94.72,75.09
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,79.23,61.96
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,63.34,48.27
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,48.48,35.11
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,30.01,18.02
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.07,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,24.83,13.24
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,56.07,39.78
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,93.23,70.98
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,127.21,99.38
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,161.69,127.7
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,190.18,150.07
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,218.47,171.76
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,194.06,151.16
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,160.26,123.13
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,176.75,135.79
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,193.36,148.37
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,349.99,270.9
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,513.68,393.25
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,560.84,425.84
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,607.77,458.27
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,465.87,352.3
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,300.56,226.51
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,249.19,187.85
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,199.04,149.52
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,410.14,309.89
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,622.26,462.4
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,324.85,245.56
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,32.73,20.13
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,194.04,145.61
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,354.57,265.69
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,226.91,169.88
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,100.99,73.41
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,139.0,103.27
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,176.39,132.41
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,213.66,160.99
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,250.03,188.69
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,357.71,270.62
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,452.24,340.42
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,340.19,256.99
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,234.43,177.34
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,183.99,139.1
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,134.04,100.64
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,133.47,100.52
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,132.85,100.34
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,102.24,76.59
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,70.78,51.8
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,102.83,77.79
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,130.77,100.45
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,113.41,91.3
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,96.92,77.77
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,80.25,63.69
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,63.41,49.19
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,47.19,35.05
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,30.65,20.44
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,18.09,8.62
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,8.58,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,16.69,7.12
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,31.59,20.14
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,47.51,33.66
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,66.76,49.82
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,85.74,65.48
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,74.88,56.42
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,66.07,49.0
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,90.35,68.63
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,115.14,88.34
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,102.54,77.7
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,90.59,67.71
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,94.42,70.55
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,98.26,73.38
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,108.85,81.39
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,119.41,89.31
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,172.66,130.73
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,226.18,171.55
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,204.71,154.73
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,183.58,138.37
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,185.23,139.52
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,186.83,140.61
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,136.69,101.64
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,87.12,62.91
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,138.66,103.03
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,189.79,142.11
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,134.39,99.54
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,79.52,56.97
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,186.16,139.51
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,290.53,217.74
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,304.66,228.0
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,318.18,238.14
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,274.07,205.97
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,230.73,174.06
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,272.26,205.84
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,313.59,236.81
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,273.95,207.19
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,243.1,184.34
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,185.04,140.41
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,127.59,96.31
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,147.7,112.37
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,165.61,126.55
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,139.81,106.84
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,114.77,87.55
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,99.31,79.33
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,84.21,66.92
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,68.95,54.0
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,53.53,40.69
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,39.49,28.43
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,25.06,15.66
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,14.37,5.51
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.72,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,11.11,2.79
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,22.26,12.53
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,33.43,22.04
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,45.54,32.28
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,57.66,42.35
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,86.56,65.89
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,115.6,89.04
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,133.01,102.64
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,150.4,116.06
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,254.81,198.42
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,352.42,272.4
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,342.18,262.65
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,331.24,252.9
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,318.58,241.96
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,293.7,222.07
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,319.19,240.57
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,332.13,249.49
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,401.25,299.5
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,469.4,347.16
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,476.26,350.42
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,482.58,353.7
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,484.69,354.73
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,486.35,355.48
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,506.9,369.54
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,526.23,382.56
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,505.12,367.58
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,484.44,353.18
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,337.77,249.51
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,195.36,144.92
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,152.87,113.23
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,110.88,81.13
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,254.94,191.2
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,388.9,289.04
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,400.95,297.72
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,401.77,298.51
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,281.18,210.33
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,164.6,123.33
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,183.25,138.17
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,200.17,151.36
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,182.24,138.23
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,164.66,125.37
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,156.07,118.91
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,146.36,111.81
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,126.66,101.97
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,108.81,87.48
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,91.15,72.67
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,73.33,57.4
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,54.59,41.14
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,35.61,24.41
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,20.87,10.13
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.77,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.26,1.3
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,19.01,9.81
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,28.77,18.1
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,39.47,27.12
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,50.19,36.02
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,85.0,64.37
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,121.12,93.19
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,144.25,111.39
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,167.45,129.43
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,300.32,234.55
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,440.81,340.71
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,477.48,366.24
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,513.65,391.55
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,548.71,415.08
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,583.09,437.8
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,598.47,447.09
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,612.64,455.63
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,585.92,433.92
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,558.34,411.92
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,595.82,438.56
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,631.83,463.57
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,685.37,500.92
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,742.22,539.52
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,588.43,430.69
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,442.3,324.69
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,336.14,248.68
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,231.9,171.87
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,246.49,183.02
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,260.73,193.64
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,347.57,258.13
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,429.67,317.57
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,463.17,342.49
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,492.92,364.11
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,422.51,312.82
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,365.36,271.27
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,370.08,275.08
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,365.32,270.44
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,305.97,226.91
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,257.04,192.15
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,207.52,156.0
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,168.93,128.12
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,145.99,110.97
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,124.01,94.28
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,107.39,85.52
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,91.21,72.32
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,74.86,58.57
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,58.34,44.41
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,42.86,30.98
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,26.93,16.97
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,15.3,5.59
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,14.67,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,31.84,18.06
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,76.82,56.86
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,118.67,92.38
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,167.13,132.63
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,207.14,165.26
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,187.2,147.97
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,165.27,128.82
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,220.74,172.59
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,266.73,207.95
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,246.42,190.45
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,214.77,164.5
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,316.44,242.56
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,407.88,310.16
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,482.77,363.35
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,543.68,405.44
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,603.55,447.15
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,675.68,496.13
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,640.69,469.67
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,616.97,451.56
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,611.61,446.8
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,605.47,441.47
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,650.73,472.51
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,693.51,500.92
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,670.36,483.83
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,647.05,467.19
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,661.58,478.14
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,673.72,487.05
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,588.11,426.97
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,510.24,371.86
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,561.8,411.22
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,606.32,443.56
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,565.28,413.97
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,526.17,386.05
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,478.68,352.17
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,434.38,320.2
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,420.39,309.61
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,387.62,283.12
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,342.77,246.73
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,295.64,207.66
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,242.8,171.94
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,211.07,155.31
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,169.74,116.52
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,105.08,67.37
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,69.38,53.54
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,55.32,41.88
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,51.64,38.81
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,47.71,35.36
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,40.76,29.17
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,32.34,21.44
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,20.78,9.03
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,39.38,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,112.55,76.74
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,202.78,157.65
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,293.75,234.05
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,365.54,293.91
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,443.33,356.54
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,242.11,196.31
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,12.98,5.0
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,355.69,288.05
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,699.19,545.92
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,748.23,576.48
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,796.8,608.04
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,708.76,540.11
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,598.33,452.52
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,761.52,574.4
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,919.37,680.18
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,821.53,609.08
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,701.64,517.75
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,705.82,519.93
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,708.33,520.34
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,727.36,533.05
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,744.66,544.46
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,665.9,486.5
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,596.99,435.29
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,660.67,481.85
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,723.08,525.88
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,715.7,520.87
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,706.25,514.8
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,677.11,493.99
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,648.31,473.45
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,576.12,421.73
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,507.87,372.52
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,525.68,387.08
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,537.73,396.13
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,519.09,383.56
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,489.06,360.35
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,379.56,278.81
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,322.47,238.64
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,308.94,222.27
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,279.18,188.29
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,227.93,146.03
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,179.08,107.48
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,144.94,90.34
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,133.95,94.78
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,107.9,85.24
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,93.96,74.04
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,70.83,54.78
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,52.27,39.04
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,43.73,31.51
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,34.78,23.29
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,20.84,8.24
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,7.63,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,11.57,3.7
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,17.61,8.83
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,24.58,14.7
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,31.55,20.5
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,36.68,24.68
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,41.81,28.8
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,54.4,38.96
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,67.02,49.02
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,89.75,66.96
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,113.19,85.2
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,109.02,81.6
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,105.03,78.21
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,133.54,100.28
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,162.15,122.08
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,166.78,125.41
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,171.42,128.78
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,179.42,134.75
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,187.36,140.66
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,206.74,155.29
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,225.94,169.68
