Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,245.38,183.84
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,264.55,197.68
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,256.52,191.53
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,248.53,185.5
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,273.04,203.79
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,297.04,221.53
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,242.64,180.96
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,188.94,140.62
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,112.3,82.11
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,35.49,22.33
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,157.14,117.23
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,273.55,205.61
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,172.81,129.26
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,70.93,50.54
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,46.14,31.14
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,21.41,11.51
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,37.7,24.62
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,54.01,37.73
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,137.86,102.75
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,204.82,153.27
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,166.5,118.94
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,128.72,91.63
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,88.08,69.36
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,66.27,51.18
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,61.47,47.17
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,56.14,42.5
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,46.15,33.68
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,35.66,24.08
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,19.15,6.3
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,12.98,3.68
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,26.46,15.89
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,39.96,27.5
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,57.59,42.4
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,75.0,56.89
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,99.98,77.32
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,124.73,97.2
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,176.18,138.62
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,240.84,189.38
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,328.32,257.65
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,431.67,335.53
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,470.52,362.88
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,508.95,389.81
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,575.09,437.06
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,655.44,492.74
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,684.28,510.41
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,711.75,527.14
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,602.0,445.62
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,492.61,364.02
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,561.72,412.87
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,617.79,450.24
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,621.87,451.11
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,624.89,451.65
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,420.37,309.41
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,215.75,160.0
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,260.9,194.28
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,305.18,226.37
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,359.88,266.22
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,410.84,302.8
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,425.57,313.74
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,438.26,323.4
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,359.69,267.1
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,290.02,216.6
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,278.4,208.71
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,266.75,200.47
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,262.63,197.74
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,249.81,188.38
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,247.62,186.74
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,242.97,182.95
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,201.0,152.1
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,169.36,129.24
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,155.44,115.52
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,144.34,108.02
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,120.92,97.57
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,103.21,83.09
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,86.75,69.18
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,69.74,54.47
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,52.87,39.64
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,35.52,24.05
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,18.41,4.73
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,58.59,42.63
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,119.28,91.42
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,169.64,131.65
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,232.83,181.13
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,283.38,219.55
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,334.33,257.51
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,362.17,277.48
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,389.63,297.07
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,423.89,321.11
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,457.77,344.53
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,624.63,467.98
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,776.9,575.96
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,701.28,518.83
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,623.25,460.65
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,675.32,498.63
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,734.23,539.99
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,653.98,480.72
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,583.65,428.4
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,751.1,556.46
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,885.02,650.58
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,788.96,581.73
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,693.72,508.98
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,620.12,456.32
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,553.43,407.74
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,515.63,380.13
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,479.48,353.5
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,544.77,406.16
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,587.32,438.63
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,468.93,348.6
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,392.91,291.12
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,397.04,292.79
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,379.89,273.4
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,326.84,228.51
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,275.63,184.94
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,218.29,137.43
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,168.17,97.94
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,119.67,65.58
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,75.24,46.25
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,60.29,45.53
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,58.62,44.35
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,55.07,41.45
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,50.35,37.37
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.3,29.34
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.83,20.56
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,16.1,1.92
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,37.7,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,105.84,67.28
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,199.07,154.29
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,289.78,231.18
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,363.21,293.03
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,442.88,357.84
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,348.84,280.66
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,225.87,178.28
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,470.55,376.22
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,705.62,554.13
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,757.0,587.59
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,804.17,618.42
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,840.91,640.93
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,875.59,661.78
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,905.81,679.37
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,925.68,689.81
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,943.19,700.17
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,957.59,708.53
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,966.98,712.58
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,973.12,714.61
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,971.22,712.16
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,965.91,707.63
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,954.88,698.39
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,940.54,687.15
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,921.57,674.36
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,899.53,659.61
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,872.32,641.43
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,842.36,621.4
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,807.82,597.94
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,770.94,572.83
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,730.02,544.72
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,687.23,513.26
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,641.51,479.08
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,594.46,443.19
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,543.66,403.65
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,488.82,360.35
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,435.52,317.1
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,382.49,273.05
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,328.78,227.9
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,276.7,183.8
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,223.97,140.41
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,167.8,96.87
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,118.09,64.18
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,72.22,45.16
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,59.81,45.05
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,58.1,43.92
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,54.08,40.61
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,49.84,36.92
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,40.65,28.75
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,31.94,20.53
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,16.16,0.07
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,59.3,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,161.64,102.79
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,256.17,199.04
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,358.84,286.05
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,432.93,348.35
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,512.03,412.11
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,578.94,462.78
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,645.5,510.45
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,699.0,547.67
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,752.21,583.88
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,652.84,507.04
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,522.07,402.22
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,722.46,554.13
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,902.5,675.86
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,928.09,689.07
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,950.8,701.43
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,967.17,710.45
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,980.21,717.4
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,986.34,718.81
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,988.97,718.12
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,986.15,715.47
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,979.79,710.71
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,965.59,699.57
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,948.03,686.44
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,927.81,673.07
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,904.47,657.71
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,875.18,638.44
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,843.2,617.38
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,709.93,522.32
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,593.19,433.29
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,650.19,480.68
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,684.77,509.35
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,638.68,474.78
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,591.24,438.87
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,539.55,398.92
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,484.01,355.35
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,431.06,313.21
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,378.37,270.04
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,292.65,208.51
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,256.13,188.92
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,220.95,150.66
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,162.77,93.08
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,112.8,60.69
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,66.67,42.66
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,56.98,42.76
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,55.09,41.38
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,51.76,38.64
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,48.29,35.58
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,38.78,27.13
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,29.6,18.48
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,55.91,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,152.78,94.53
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,241.33,187.16
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,335.43,266.89
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,410.73,329.51
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,491.09,393.48
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,556.52,442.75
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,624.08,490.62
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,678.39,527.8
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,732.74,564.14
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,775.94,590.75
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,821.84,618.75
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,856.96,638.5
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,889.85,656.54
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,909.9,665.93
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,935.29,678.87
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,951.38,687.04
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,964.31,693.35
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,971.87,695.58
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,976.08,695.87
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,973.1,692.59
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,966.68,687.37
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,955.33,677.86
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,940.63,666.46
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,919.98,652.81
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,896.25,637.33
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,868.24,619.78
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,837.45,600.43
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,802.45,578.29
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,765.06,554.46
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,723.25,527.9
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,679.57,497.76
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,633.29,464.62
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,585.65,429.63
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,459.91,337.4
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,379.12,278.23
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,374.01,274.06
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,354.18,257.67
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,274.71,200.96
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,209.92,156.21
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,207.45,153.62
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,199.8,146.94
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,136.9,90.49
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,62.45,47.03
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,55.66,41.66
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,53.7,40.2
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,49.87,37.03
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,45.83,33.48
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,36.52,25.19
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,27.25,16.42
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,38.69,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,114.6,67.05
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,200.41,153.31
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,291.33,228.61
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,364.45,287.84
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,448.31,352.48
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,515.54,401.75
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,585.27,450.91
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,640.93,486.63
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,696.89,521.19
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,744.52,548.64
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,791.44,574.89
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,824.29,592.61
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,859.38,611.68
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,799.01,569.17
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,716.06,509.13
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,707.62,503.73
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,696.43,495.58
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,732.89,520.65
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,767.97,544.02
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,766.26,542.62
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,762.7,540.48
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,853.95,607.79
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,919.18,651.61
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,869.86,619.48
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,811.35,577.42
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,823.18,591.32
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,820.39,591.84
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,786.29,570.18
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,750.0,547.15
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,710.33,520.81
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,668.93,492.08
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,623.52,460.42
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,574.14,424.99
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,524.4,387.28
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,473.93,347.83
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,401.62,292.96
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,360.21,262.89
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,316.55,229.42
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,275.34,197.73
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,233.35,166.53
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,202.92,145.22
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,159.16,113.68
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,122.89,97.66
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,107.97,85.8
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,93.26,73.81
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,77.79,60.88
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,61.61,46.98
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,45.42,32.74
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,28.6,17.38
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,15.3,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,41.13,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,118.4,67.03
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,204.5,156.73
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,294.32,231.69
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,366.4,289.87
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,449.45,353.38
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,514.74,401.19
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,582.24,448.75
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,637.73,484.51
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,693.52,519.01
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,740.08,545.04
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,785.8,569.69
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,818.23,588.89
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,853.08,609.74
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,880.07,625.29
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,904.39,639.3
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,921.82,650.38
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,936.23,659.78
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,943.2,664.32
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,946.9,666.9
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,815.58,580.43
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,663.68,473.77
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,552.31,398.71
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,437.28,317.85
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,495.55,360.15
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,554.41,401.02
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,496.65,359.88
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,444.67,323.02
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,609.75,447.86
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,743.12,543.44
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,635.01,463.24
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,544.0,395.58
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,566.67,416.54
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,567.43,419.11
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,517.9,381.36
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,468.36,342.81
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,292.59,214.49
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,181.88,135.67
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,228.81,162.97
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,257.76,170.47
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,206.53,128.88
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,157.98,92.54
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,110.33,63.27
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,67.55,51.58
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,65.08,49.82
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,62.41,47.78
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,55.7,42.05
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,48.57,35.74
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,38.22,26.52
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,27.38,16.09
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,38.03,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,111.09,59.83
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,195.16,150.29
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,281.56,224.16
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,354.37,285.33
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,433.17,348.9
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,503.57,402.79
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,572.32,453.52
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,627.9,492.57
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,683.84,530.41
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,731.95,561.83
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,779.37,592.23
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,816.16,615.77
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,846.63,634.89
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,875.87,652.22
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,902.69,667.86
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,920.08,678.22
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,934.44,686.75
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,817.19,602.75
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,682.98,501.13
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,820.16,604.46
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,934.39,682.15
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,775.88,570.49
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,599.24,438.79
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,630.82,462.73
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,659.52,483.38
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,634.74,465.64
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,610.09,448.21
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,686.66,509.67
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,738.62,551.52
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,699.05,522.52
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,657.67,492.23
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,610.39,457.08
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,563.17,421.11
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,448.64,334.38
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,373.83,278.26
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,377.39,278.24
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,357.97,256.03
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,305.27,211.54
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,253.8,168.02
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,202.98,126.74
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,154.8,90.72
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,106.89,61.55
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,66.31,50.58
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,63.35,48.39
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,60.16,45.88
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,53.97,40.66
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,47.15,34.66
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,36.74,25.33
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,25.84,14.64
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,36.41,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,106.46,53.95
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,194.47,149.88
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,285.19,227.86
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,182.08,146.59
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,39.0,26.7
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,48.79,34.74
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,58.59,42.58
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,120.87,93.19
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,186.22,145.16
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,273.91,214.17
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,352.25,274.17
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,243.35,188.0
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,132.43,99.41
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,367.21,282.93
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,588.27,445.38
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,608.93,458.1
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,628.35,470.78
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,652.93,487.05
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,664.29,494.12
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,679.08,503.2
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,691.98,510.99
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,642.26,474.42
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,601.39,444.05
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,654.97,483.84
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,707.39,521.66
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,486.36,362.74
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,276.26,205.56
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,526.2,400.92
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,740.67,556.93
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,699.82,526.91
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,657.18,495.18
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,610.75,460.08
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,563.07,423.21
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,512.93,383.55
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,462.39,342.53
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,410.05,299.65
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,357.88,255.77
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,298.18,205.2
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,246.23,160.67
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,200.82,131.93
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,188.86,133.42
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,125.7,82.42
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,53.95,40.35
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,51.93,38.89
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,49.75,37.19
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,46.95,34.81
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,44.12,32.19
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,34.07,23.13
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,24.29,13.13
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,14.77,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,42.73,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,119.54,57.03
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,207.95,160.11
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,301.6,240.59
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,196.56,158.24
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,66.74,49.54
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,150.83,119.16
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,233.24,185.42
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,300.26,237.53
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,356.75,280.35
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,389.04,303.28
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,420.87,325.54
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,539.42,414.91
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,647.72,494.1
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,621.01,469.86
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,576.78,434.1
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,624.25,468.15
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,683.42,509.31
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,687.0,509.25
