Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,688.94,508.44
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,704.09,518.62
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,717.57,527.58
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,682.42,501.44
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,641.23,471.38
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,556.96,410.57
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,472.13,348.58
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,513.38,379.37
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,552.02,407.49
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,573.13,423.43
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,588.12,434.84
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,532.02,393.93
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,478.09,354.63
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,491.94,365.63
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,493.11,366.5
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,477.85,355.01
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,454.99,336.25
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,392.65,288.67
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,347.1,254.43
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,309.15,223.75
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,269.25,191.12
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,226.74,157.34
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,183.3,124.51
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,132.68,90.38
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,96.27,75.69
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,87.09,68.41
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,77.3,60.39
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,69.32,53.65
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,55.96,42.04
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,40.95,28.71
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,25.42,13.45
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,23.54,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,66.99,26.89
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,150.71,114.66
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,245.1,194.65
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,252.99,202.99
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,268.42,215.52
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,403.83,323.93
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,539.87,427.89
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,602.19,471.68
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,659.91,511.06
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,711.96,545.12
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,763.75,578.32
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,800.61,601.52
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,835.62,623.36
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,748.13,557.61
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,642.9,476.61
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,595.51,441.4
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,559.17,413.16
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,672.81,494.49
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,782.45,569.37
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,551.09,406.09
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,308.23,227.24
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,431.58,317.67
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,543.91,396.05
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,403.72,296.01
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,265.67,195.32
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,361.3,265.85
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,450.16,329.26
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,487.4,356.13
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,518.9,378.84
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,558.56,409.32
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,585.81,430.02
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,556.72,408.87
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,524.98,385.56
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,473.38,347.18
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,423.8,310.41
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,380.05,278.11
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,338.54,247.03
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,297.51,215.48
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,258.34,185.37
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,211.37,141.32
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,146.99,85.29
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,100.89,59.89
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,71.08,54.16
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,67.5,51.47
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,62.99,47.86
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,55.81,41.81
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,48.24,35.16
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,35.82,24.12
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.78,10.75
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.82,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,35.46,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,101.97,38.98
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,189.74,144.99
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,276.61,220.04
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,349.11,280.9
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,427.69,343.94
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,496.99,396.21
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,564.56,444.92
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,620.24,483.83
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,676.27,521.18
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,721.23,549.72
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,764.95,576.87
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,802.17,600.27
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,837.55,622.26
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,710.96,528.9
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,552.62,409.37
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,550.54,407.09
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,547.19,403.14
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,601.46,440.89
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,654.59,476.83
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,803.36,585.07
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,925.89,667.54
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,828.15,598.79
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,723.39,521.77
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,608.24,441.31
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,500.0,363.57
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,532.88,387.97
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,559.29,406.99
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,654.49,480.67
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,725.06,534.34
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,684.41,504.79
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,642.31,474.39
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,596.62,440.62
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,550.11,405.48
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,496.43,364.27
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,451.43,328.91
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,394.57,285.89
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,346.76,250.14
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,285.9,206.46
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,241.88,177.33
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,214.46,156.12
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,185.14,134.05
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,154.65,113.96
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,131.25,104.29
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,114.23,90.71
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,96.56,76.25
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,77.91,60.59
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,60.73,45.76
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,41.08,28.5
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,21.09,8.85
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,16.19,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,40.46,9.94
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,125.5,94.12
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,199.64,157.59
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,100.9,79.17
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,4.17,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,53.0,37.83
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,102.28,77.24
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,137.92,105.06
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,173.73,132.46
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,122.64,92.03
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,74.57,53.89
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,133.95,100.28
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,194.6,146.32
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,458.33,346.3
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,715.25,525.02
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,683.84,497.48
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,640.02,464.34
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,512.01,374.06
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,377.68,276.96
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,484.45,353.9
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,593.53,428.19
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,632.8,455.23
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,671.68,482.07
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,610.96,439.82
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,556.06,401.68
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,593.11,429.39
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,623.04,450.97
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,633.49,460.63
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,628.63,458.81
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,584.41,427.87
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,539.69,395.86
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,492.54,360.47
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,443.31,322.27
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,274.4,199.73
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,164.07,121.89
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,141.45,105.16
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,119.16,88.34
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,106.52,78.98
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,93.94,69.53
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,81.23,54.02
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,77.0,59.39
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,71.76,55.29
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,66.19,50.77
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,57.56,43.44
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,48.46,35.42
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,34.8,23.21
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,21.5,8.09
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,25.24,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,69.05,16.64
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,165.44,125.62
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,249.65,198.43
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,322.08,259.33
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,400.56,322.65
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,467.05,373.49
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,536.92,424.68
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,440.49,346.41
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,328.85,255.41
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,414.64,320.77
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,517.44,395.25
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,510.69,387.44
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,514.91,388.01
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,571.02,426.79
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,640.51,473.27
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,494.88,367.19
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,349.04,258.67
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,535.6,395.33
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,718.47,519.6
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,825.3,595.05
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,916.81,655.35
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,896.61,641.6
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,877.82,629.94
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,761.43,548.57
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,645.48,465.17
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,722.57,523.55
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,779.55,565.41
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,744.83,541.52
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,708.45,516.83
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,595.45,434.9
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,504.39,367.48
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,491.16,359.01
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,469.61,343.82
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,464.8,340.51
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,441.26,320.79
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,378.92,274.32
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,337.15,244.64
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,295.64,207.81
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,242.74,159.99
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,197.18,130.55
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,175.17,122.41
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,123.53,85.89
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,85.51,66.5
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,79.09,61.48
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,72.27,55.91
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,62.27,47.4
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,53.74,39.8
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,37.11,25.0
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,19.89,5.74
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,21.12,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,59.05,8.97
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,142.76,106.98
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,223.21,175.98
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,306.04,244.49
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,384.51,307.65
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,450.29,358.92
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,519.22,410.92
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,575.45,451.4
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,632.69,491.52
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,686.79,528.2
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,735.08,559.79
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,774.27,585.0
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,811.75,608.83
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,841.08,625.71
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,868.12,640.96
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,780.63,576.55
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,680.16,501.13
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,639.18,470.19
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,608.9,446.07
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,645.45,471.95
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,688.6,501.53
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,693.59,503.66
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,696.91,504.93
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,710.6,515.38
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,721.15,523.52
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,762.53,557.01
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,788.45,578.3
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,673.18,493.6
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,572.73,417.93
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,544.56,398.68
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,516.49,378.9
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,537.06,396.78
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,539.48,398.81
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,489.4,359.65
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,435.9,317.41
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,384.58,276.27
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,334.16,234.84
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,281.96,191.32
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,231.54,149.59
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,189.61,123.42
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,171.88,119.46
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,133.63,96.42
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,110.51,87.34
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,96.91,76.41
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,82.65,64.63
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,67.7,51.94
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,52.11,38.36
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,36.88,24.67
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,19.1,3.52
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,10.48,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,37.97,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,104.27,11.15
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,207.48,156.91
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,309.33,244.88
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,224.79,179.84
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,108.3,83.44
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,134.44,104.73
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,170.63,133.38
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,199.29,155.44
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,227.99,177.12
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,290.26,225.03
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,353.4,272.4
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,375.94,288.03
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,397.86,303.2
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,439.28,332.66
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,493.46,370.69
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,451.35,338.33
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,421.83,315.29
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,574.76,428.15
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,724.37,533.3
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,679.7,498.97
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,626.07,459.5
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,776.26,572.27
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,893.74,652.81
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,872.84,638.13
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,848.98,622.45
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,749.16,551.25
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,652.26,477.41
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,375.29,280.35
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,111.9,81.0
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,137.29,100.84
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,162.12,119.91
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,146.22,107.84
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,130.68,96.07
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,154.35,114.43
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,177.07,131.98
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,213.68,159.82
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,248.86,186.14
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,249.39,184.12
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,246.98,178.9
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,206.98,145.57
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,166.71,114.08
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,101.79,69.22
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,54.82,40.82
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,52.78,39.32
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,50.63,37.6
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,45.26,32.96
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,39.61,27.82
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,28.69,17.84
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,18.23,0.72
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.24,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,10.2,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,30.78,18.41
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,51.93,36.51
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,81.18,61.11
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,110.44,85.46
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,196.65,156.42
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,290.76,231.57
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,247.3,194.78
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,200.38,155.22
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,357.82,279.33
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,510.38,394.06
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,403.36,310.18
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,292.11,222.31
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,445.86,339.45
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,587.72,442.69
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,487.02,366.06
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,373.2,279.45
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,319.55,238.98
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,259.57,193.43
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,499.05,373.53
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,723.64,532.5
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,822.11,605.69
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,894.42,654.47
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,642.59,477.65
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,387.57,284.88
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,529.57,391.04
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,657.61,482.52
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,696.59,515.46
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,716.4,534.09
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,674.46,503.18
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,630.82,470.74
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,584.38,435.54
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,536.77,398.58
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,480.83,354.58
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,428.27,312.46
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,376.4,270.49
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,325.5,228.37
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,274.05,185.34
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,224.99,144.88
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,114.37,71.49
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,55.81,39.29
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,48.34,33.47
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,40.87,29.08
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,33.88,23.28
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,26.9,17.39
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,37.88,26.68
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,51.44,37.69
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,34.71,22.56
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,18.13,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,9.05,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,55.93,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,145.54,107.87
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,243.57,191.81
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,319.41,255.69
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,402.43,323.09
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,470.2,376.26
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,547.61,434.66
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,605.0,477.17
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,662.94,518.41
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,711.67,551.04
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,759.73,582.65
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,796.21,606.28
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,830.79,628.46
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,854.83,641.96
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,880.83,656.83
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,772.77,577.82
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,645.03,479.94
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,791.07,589.22
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,924.58,679.67
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,821.75,605.48
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,707.63,519.1
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,710.17,520.19
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,710.99,519.49
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,789.98,580.91
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,845.61,620.89
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,817.63,601.69
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,787.05,581.23
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,685.72,506.48
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,596.59,437.99
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,621.27,460.5
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,629.04,468.64
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,582.99,433.46
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,532.49,394.55
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,481.42,354.17
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,431.33,313.61
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,358.64,258.95
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,316.88,230.27
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,278.27,193.21
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,218.8,137.3
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,167.99,98.5
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,120.34,67.76
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,75.11,49.77
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,67.0,50.88
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,63.52,48.2
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,58.84,44.35
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,51.39,37.93
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,43.6,30.91
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,30.05,18.51
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,16.62,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,29.2,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,132.75,97.88
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,222.29,175.5
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,309.51,248.6
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,394.54,317.92
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,471.17,378.56
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,559.07,445.41
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,617.36,487.28
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,676.16,527.47
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,729.96,563.18
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,783.63,598.04
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,816.73,618.93
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,851.9,641.24
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,881.35,658.18
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,908.26,673.33
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,924.12,682.4
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,929.36,684.56
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,937.25,687.35
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,941.82,688.06
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,938.51,685.09
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,931.77,680.06
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,917.48,668.85
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,899.98,655.72
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,878.98,641.71
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,854.97,625.76
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,825.78,605.14
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,794.02,582.86
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,757.71,558.44
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,719.22,531.41
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,676.64,500.64
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,632.56,468.17
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,583.19,431.15
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,534.54,393.7
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,483.06,353.32
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,431.64,311.92
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,378.33,268.62
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,325.76,224.97
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,266.93,176.18
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,214.95,133.47
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,163.25,94.24
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,114.71,63.53
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,69.01,52.37
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,64.14,48.5
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,60.92,46.11
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,57.52,43.42
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,49.61,36.57
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,42.13,29.77
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,28.52,17.14
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,15.03,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,21.82,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,119.51,87.12
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,200.33,157.46
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,275.33,220.97
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,369.52,297.57
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,447.26,359.36
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,530.75,423.44
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,594.65,469.77
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,654.83,512.07
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,710.16,548.98
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,765.46,585.02
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,802.4,608.7
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,837.42,630.96
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,864.26,646.21
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,893.2,662.85
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,909.72,671.05
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,923.1,677.3
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,924.72,675.88
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,930.86,677.69
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,927.93,674.69
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,921.63,669.68
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,911.79,661.47
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,898.48,651.15
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,877.7,637.08
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,853.83,621.09
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,824.44,601.72
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,792.33,580.52
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,756.18,556.29
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,717.71,529.76
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,674.61,498.69
