Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,629.76,465.72
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,582.25,430.02
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,533.55,392.52
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,481.85,351.81
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,425.38,306.62
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,371.54,262.73
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,318.28,218.28
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,263.88,172.5
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,211.27,129.14
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,158.81,89.49
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,103.6,54.41
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,56.24,41.82
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,54.33,40.47
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,51.41,38.18
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,48.31,35.61
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,42.79,30.77
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,37.01,25.42
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,24.58,13.74
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,15.25,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,58.44,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,166.73,122.28
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,263.48,205.82
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,342.68,270.62
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,427.22,336.35
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,443.31,347.22
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,458.75,356.75
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,309.04,241.54
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,128.55,97.14
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,191.21,146.49
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,267.57,203.68
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,289.22,219.43
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,310.69,235.25
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,609.31,461.23
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,878.95,644.51
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,776.72,571.41
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,654.81,481.65
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,793.05,584.99
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,918.65,669.8
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,908.65,662.63
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,902.45,659.25
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,893.21,653.86
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,880.57,646.27
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,859.67,632.56
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,835.77,616.91
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,807.65,598.67
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,776.8,578.47
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,740.44,553.89
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,701.88,526.71
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,660.42,496.43
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,617.1,464.08
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,539.51,404.01
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,481.86,359.0
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,397.13,296.08
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,335.75,251.13
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,329.61,244.15
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,321.28,232.94
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,267.96,184.06
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,202.42,123.57
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,150.46,84.16
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,96.11,50.06
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,51.42,38.2
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,50.76,37.81
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,48.05,35.65
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,45.19,33.24
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,40.38,28.89
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,35.39,24.12
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,23.04,12.27
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,13.34,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,52.1,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,170.31,126.4
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,264.28,211.02
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,339.74,275.85
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,426.84,347.09
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,492.68,397.99
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,560.79,448.24
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,617.21,487.76
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,674.02,525.53
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,719.51,554.2
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,763.84,581.34
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,655.28,498.16
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,512.2,387.52
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,705.19,530.23
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,880.55,646.59
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,897.14,654.38
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,910.64,661.82
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,820.76,598.19
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,715.6,519.93
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,823.66,599.32
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,911.85,657.57
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,900.36,647.55
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,891.53,640.4
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,870.57,626.78
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,846.5,611.29
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,816.84,591.0
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,784.42,568.95
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,748.38,545.58
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,709.98,519.7
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,667.21,489.67
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,622.61,457.55
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,574.69,421.96
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,525.59,384.49
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,473.87,344.04
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,417.55,299.25
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,363.64,255.54
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,310.3,211.23
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,255.93,165.63
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,203.14,122.43
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,150.91,83.74
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,95.98,50.45
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,53.5,39.62
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,51.8,38.36
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,49.13,36.26
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,46.32,33.9
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,40.23,28.55
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,33.81,22.63
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,22.56,11.43
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,58.37,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,178.43,130.19
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,277.31,216.67
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,355.98,281.37
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,440.73,347.73
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,506.44,396.04
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,574.45,443.73
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,630.05,482.3
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,685.91,520.08
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,730.52,548.3
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,770.07,572.63
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,806.15,594.45
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,840.07,614.64
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,865.93,628.87
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,889.01,641.36
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,905.34,650.87
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,918.5,658.54
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,917.27,655.93
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,920.19,656.25
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,833.0,597.35
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,723.74,518.66
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,732.43,526.46
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,743.44,534.6
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,580.63,421.19
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,423.76,308.51
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,540.01,393.19
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,643.33,464.09
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,614.12,443.15
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,584.87,423.02
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,608.42,443.79
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,614.72,450.35
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,565.29,413.63
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,516.84,376.89
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,464.99,336.81
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,413.03,295.41
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,359.6,252.26
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,306.92,208.72
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,253.47,164.27
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,196.54,118.42
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,144.75,80.55
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,96.1,52.71
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,59.19,44.42
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,58.21,43.77
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,54.64,40.92
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,50.87,37.73
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,44.09,31.76
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,35.44,23.91
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,22.37,10.73
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,10.48,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.81,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,14.37,5.27
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,25.06,14.75
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,38.56,26.14
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,52.26,37.53
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,67.55,49.97
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,82.74,62.06
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,135.24,104.03
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,188.68,145.51
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,292.66,225.86
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,401.18,305.98
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,444.11,335.41
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,486.85,364.43
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,378.9,283.39
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,272.15,202.42
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,263.56,196.0
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,255.23,189.36
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,272.44,201.24
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,289.43,212.69
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,304.74,223.37
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,319.77,233.83
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,443.77,321.73
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,561.85,400.89
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,536.41,382.51
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,508.3,363.58
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,454.26,326.85
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,402.6,291.23
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,412.82,299.36
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,421.53,305.99
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,433.63,314.65
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,438.83,318.23
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,485.65,355.02
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,510.23,372.18
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,455.01,329.39
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,404.43,289.14
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,352.02,246.36
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,300.46,203.45
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,242.79,156.16
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,191.76,115.17
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,141.32,78.87
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,94.12,52.79
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,61.3,46.01
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,60.04,45.12
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,56.14,42.0
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,52.02,38.52
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,43.65,31.21
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,35.52,23.77
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,22.01,9.67
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,42.07,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,159.74,114.08
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,253.92,199.12
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,332.19,265.12
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,415.59,332.44
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,483.49,385.02
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,554.26,437.49
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,609.19,475.75
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,664.48,512.83
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,709.27,541.53
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,752.92,568.92
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,606.69,460.17
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,410.63,309.84
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,391.09,294.25
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,370.8,277.33
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,449.98,335.65
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,540.25,399.95
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,507.28,373.93
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,463.84,341.19
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,496.47,364.66
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,535.98,392.33
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,439.06,322.05
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,353.21,259.0
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,493.03,361.82
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,619.13,450.69
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,699.71,512.82
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,754.19,555.09
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,720.01,530.97
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,682.02,503.76
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,579.99,427.18
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,497.67,364.65
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,510.31,375.84
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,501.24,368.19
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,450.91,328.23
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,400.85,287.6
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,335.61,239.42
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,299.74,215.94
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,253.43,172.64
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,188.46,113.26
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,138.32,77.45
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,91.43,52.23
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,60.46,45.34
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,57.15,42.72
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,53.52,39.79
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,49.68,36.53
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,41.91,29.7
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,32.44,21.14
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,20.07,7.38
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,8.58,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,21.8,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,109.15,75.71
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,180.13,140.15
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,251.38,200.13
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,328.02,262.3
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,404.55,321.03
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,473.59,371.65
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,531.12,412.85
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,589.78,453.63
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,638.77,486.5
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,687.69,518.63
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,608.95,458.3
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,521.76,391.69
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,680.18,506.92
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,823.52,605.3
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,604.38,448.31
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,374.86,277.19
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,412.38,304.64
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,449.03,329.96
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,487.01,356.87
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,531.71,388.1
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,694.67,507.14
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,835.11,605.09
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,815.27,590.33
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,792.9,575.12
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,764.5,555.94
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,734.2,535.27
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,699.43,511.1
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,663.2,485.55
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,622.7,456.59
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,582.1,426.99
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,506.65,371.13
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,447.28,327.11
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,429.85,313.09
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,398.32,285.96
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,349.16,246.76
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,301.56,208.23
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,253.32,169.09
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,206.54,132.5
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,160.32,100.36
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,117.76,77.48
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,90.44,70.32
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,83.1,64.43
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,74.47,57.39
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,65.34,49.67
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,53.38,39.25
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,37.87,25.48
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,19.52,5.76
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,38.6,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,155.6,108.26
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,249.59,193.35
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,328.01,258.36
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,411.8,324.57
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,479.17,375.39
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,549.26,425.86
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,605.11,464.42
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,661.34,501.65
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,706.98,530.68
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,751.53,558.53
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,782.85,576.08
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,816.23,594.88
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,842.69,608.94
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,866.46,621.25
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,742.01,535.83
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,586.85,424.28
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,590.68,426.17
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,593.39,426.06
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,756.51,542.58
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,887.8,627.83
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,688.17,492.4
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,471.05,336.75
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,664.46,479.38
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,818.88,582.99
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,707.13,504.99
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,601.05,428.52
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,652.67,470.25
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,682.19,494.23
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,640.0,463.3
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,596.1,431.07
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,451.03,327.54
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,352.94,256.84
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,384.0,278.2
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,394.07,278.63
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,341.23,235.13
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,289.17,191.91
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,236.06,148.4
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,179.5,104.09
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,128.6,69.13
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,80.92,45.8
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,57.65,42.62
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,56.16,41.52
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,52.02,38.26
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,47.64,34.61
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,39.74,27.67
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,30.24,19.03
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,15.29,1.85
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,49.33,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,169.53,117.02
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,267.69,208.22
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,345.64,273.79
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,430.01,341.16
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,494.98,389.92
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,562.31,437.84
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,616.72,473.48
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,671.39,507.51
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,714.54,532.17
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,752.92,552.69
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,673.88,493.67
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,570.22,415.6
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,550.43,399.25
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,541.16,389.09
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,728.21,520.23
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,894.48,624.59
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,899.35,624.89
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,900.87,625.45
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,891.2,619.69
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,884.85,616.19
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,871.76,608.11
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,855.54,598.13
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,834.37,585.59
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,810.29,571.23
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,715.98,507.25
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,625.36,442.72
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,659.63,471.55
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,675.71,485.89
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,461.87,335.82
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,292.32,211.77
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,403.62,294.95
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,491.74,354.23
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,440.83,314.13
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,391.49,275.04
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,334.41,229.95
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,282.85,188.06
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,230.81,145.8
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,180.91,107.05
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,131.79,73.98
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,86.3,52.52
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,66.84,50.26
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,64.63,48.57
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,58.93,44.04
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,52.7,38.83
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,42.55,29.95
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,31.9,20.24
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,16.15,0.17
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,25.32,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,134.22,90.21
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,220.62,171.16
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,297.34,236.12
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,381.44,304.56
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,448.54,357.39
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,525.23,415.23
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,582.5,456.06
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,640.31,495.5
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,686.84,525.27
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,732.51,553.74
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,768.68,574.37
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,802.94,593.22
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,829.1,606.68
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,848.71,615.72
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,864.85,623.17
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,877.95,628.59
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,884.64,629.25
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,888.07,627.96
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,884.48,622.93
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,877.6,615.94
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,865.56,604.58
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,855.98,594.88
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,834.48,579.91
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,809.98,563.32
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,780.5,543.47
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,748.36,522.09
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,667.22,467.35
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,595.0,417.16
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,598.36,423.76
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,587.06,418.07
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,517.84,369.06
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,466.61,332.61
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,419.95,299.08
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,376.04,266.73
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,334.59,231.32
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,278.44,181.67
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,225.0,138.32
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,173.32,98.37
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,117.19,60.69
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,69.17,39.58
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,52.2,38.11
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,50.38,36.71
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,46.75,33.84
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,42.94,30.63
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,35.7,24.22
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,28.07,17.0
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,13.77,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,31.53,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,151.84,100.93
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,256.93,199.43
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,336.84,267.18
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,423.44,337.39
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,493.13,391.25
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,566.0,445.1
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,620.42,482.21
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,671.66,515.79
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,717.01,543.16
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,761.14,568.87
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,796.47,588.4
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,829.57,605.98
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,854.45,618.7
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,869.64,625.12
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,884.36,632.64
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,895.89,638.19
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,901.59,639.41
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,903.92,638.69
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,899.75,635.87
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,892.15,631.07
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,879.61,622.0
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,863.71,610.94
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,841.27,597.04
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,815.77,581.21
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,785.62,562.66
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,752.72,542.15
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,715.58,518.02
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,676.18,490.56
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,633.33,459.34
