Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,588.7,426.12
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,540.5,390.86
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,491.2,353.64
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,438.95,312.51
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,386.36,269.95
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,332.43,225.92
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,272.88,177.12
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,218.44,132.4
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,165.8,91.6
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,113.88,57.71
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,65.05,37.88
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,46.62,33.33
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,45.24,32.27
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,42.15,29.82
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,38.91,27.08
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,32.36,21.27
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,25.47,14.65
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.71,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,41.71,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,166.31,108.87
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,275.9,213.68
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,355.96,281.38
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,442.74,350.94
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,511.66,402.93
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,583.56,454.03
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,634.23,486.65
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,688.8,520.54
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,734.7,547.5
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,779.33,572.73
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,813.84,592.5
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,839.14,606.22
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,863.77,620.2
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,885.49,632.31
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,899.84,639.2
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,910.91,644.18
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,915.95,646.14
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,917.48,646.06
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,912.57,642.83
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,904.15,637.59
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,889.8,628.73
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,872.09,617.86
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,849.65,603.57
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,824.07,587.33
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,793.55,566.75
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,760.28,544.42
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,722.11,519.46
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,681.64,491.35
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,637.55,460.12
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,591.73,426.89
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,542.94,390.65
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,493.03,352.53
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,439.81,311.03
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,382.73,265.85
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,328.59,222.12
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,275.28,178.42
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,221.39,134.78
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,169.56,95.33
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,112.59,58.34
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,64.24,39.7
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,54.24,39.66
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,52.51,38.32
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,48.55,35.17
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,44.39,31.64
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,36.26,24.51
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,26.56,15.39
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,13.47,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,14.67,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,104.89,65.12
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,187.02,142.97
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,272.25,213.02
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,354.38,278.42
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,427.35,334.63
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,505.08,392.16
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,567.2,435.53
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,626.54,475.67
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,416.56,319.43
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,149.42,111.5
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,334.72,254.71
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,503.85,376.03
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,498.45,368.25
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,491.01,360.51
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,449.95,330.3
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,420.52,308.17
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,518.97,378.12
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,604.38,436.42
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,762.2,548.43
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,888.73,631.0
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,798.74,568.82
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,695.4,494.79
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,768.5,550.27
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,818.21,585.22
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,788.15,566.46
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,755.31,546.27
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,717.97,521.21
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,678.38,493.5
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,634.5,462.17
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,588.88,428.76
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,540.61,392.49
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,491.25,354.33
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,439.18,313.07
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,381.6,266.71
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,326.65,221.71
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,272.44,176.72
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,217.56,131.79
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,164.43,91.15
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,112.25,58.41
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,57.66,42.53
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,50.8,37.0
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,48.86,35.45
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,45.1,32.43
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,41.17,29.06
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,33.32,22.13
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,25.03,13.98
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,32.48,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,143.08,89.03
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,240.24,186.98
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,317.12,252.96
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,405.03,324.43
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,470.48,374.76
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,538.15,424.17
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,595.19,464.89
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,652.62,503.96
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,697.45,532.04
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,741.03,558.67
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,776.71,580.54
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,810.37,600.86
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,835.45,615.31
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,853.89,625.4
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,869.8,634.83
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,882.6,642.34
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,887.52,643.54
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,889.14,642.79
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,884.7,639.54
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,876.95,634.31
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,862.23,623.39
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,844.46,610.63
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,821.73,595.91
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,796.2,579.36
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,765.75,558.22
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,733.06,534.49
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,695.84,508.51
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,656.77,480.73
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,613.78,449.52
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,569.93,416.99
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,519.92,379.38
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,472.05,342.26
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,421.18,302.18
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,372.99,263.46
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,322.54,222.84
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,273.71,183.18
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,223.72,148.02
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,194.0,131.23
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,150.78,101.23
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,97.87,76.09
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,97.99,76.49
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,90.91,70.74
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,76.93,59.27
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,62.36,46.92
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,45.74,32.39
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,29.53,17.07
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,16.68,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,105.9,62.05
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,205.4,158.69
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,283.05,225.25
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,368.61,295.82
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,449.73,360.63
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,533.17,424.88
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,488.51,386.85
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,423.55,333.11
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,410.5,320.78
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,405.8,314.21
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,472.89,364.6
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,554.16,423.8
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,495.88,376.96
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,434.93,328.53
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,675.15,510.46
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,876.74,648.88
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,882.45,649.22
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,884.82,648.88
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,815.02,600.07
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,729.09,534.92
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,691.48,506.74
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,660.08,482.43
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,663.9,485.93
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,665.05,487.31
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,527.72,387.47
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,402.06,294.37
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,543.02,403.43
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,653.25,484.83
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,610.87,452.58
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,566.9,419.17
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,519.18,382.89
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,466.63,342.03
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,407.25,295.33
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,363.47,260.94
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,313.7,218.1
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,257.46,168.07
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,205.06,124.92
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,149.51,82.68
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,99.21,52.14
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,54.41,40.24
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,52.29,38.61
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,50.04,36.77
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,45.92,33.32
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,41.62,29.5
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,33.32,22.03
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,23.54,12.03
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,107.12,60.07
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,210.22,162.4
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,287.31,229.31
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,372.41,300.42
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,445.04,358.66
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,517.92,414.93
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,329.77,265.14
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,90.61,67.92
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,128.95,98.44
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,167.52,128.32
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,306.79,237.82
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,452.01,347.05
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,376.22,287.08
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,312.09,236.05
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,400.62,302.92
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,499.54,375.16
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,531.49,396.83
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,562.31,417.7
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,566.51,420.45
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,569.83,422.71
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,559.98,413.78
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,549.67,404.69
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,638.12,470.83
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,715.69,527.26
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,646.57,476.34
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,584.45,430.63
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,625.01,464.46
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,644.55,481.26
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,601.09,448.36
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,556.36,414.1
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,455.31,337.39
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,387.35,286.43
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,382.8,280.28
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,358.27,254.98
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,307.0,214.13
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,263.77,180.28
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,217.89,143.88
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,175.0,112.38
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,132.7,88.25
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,110.47,87.29
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,99.88,78.73
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,88.79,69.55
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,74.05,57.18
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,58.69,43.94
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,43.54,30.52
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,25.59,12.99
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,14.3,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,18.33,5.07
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,40.07,26.38
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,71.65,53.14
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,110.48,85.69
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,145.87,114.8
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,181.65,143.55
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,200.26,157.82
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,218.37,171.42
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,297.67,234.28
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,391.34,306.21
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,330.42,257.05
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,280.1,216.03
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,451.85,348.92
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,625.69,475.68
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,497.21,377.89
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,367.87,278.45
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,497.36,375.63
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,613.55,458.85
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,668.74,498.24
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,711.83,529.18
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,710.81,526.44
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,701.57,518.54
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,674.13,498.13
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,650.74,480.56
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,629.91,465.78
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,608.04,450.14
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,562.46,416.6
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,519.36,384.83
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,271.59,204.32
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,29.82,17.97
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,46.6,31.46
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,63.4,44.91
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,69.45,49.79
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,75.5,54.71
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,54.47,38.2
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,33.47,21.51
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,45.57,31.4
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,57.68,41.33
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,50.67,35.87
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,43.67,31.99
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,36.68,26.07
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,29.69,20.08
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,22.72,14.05
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,15.75,7.92
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,10.18,2.93
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.62,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.38,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.46,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.92,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.31,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.7,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.63,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.56,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,21.34,12.26
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,37.16,25.39
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,41.83,29.14
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,46.5,32.88
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,67.04,49.61
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,87.67,66.23
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,134.51,103.89
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,181.81,141.32
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,187.54,145.49
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,193.28,149.76
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,107.45,81.21
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,24.23,14.02
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,29.37,18.18
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,34.51,22.31
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,127.77,97.03
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,221.15,170.1
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,173.27,132.46
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,126.1,95.29
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,125.52,94.71
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,124.94,94.1
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,194.95,149.14
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,262.86,201.62
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,221.86,170.03
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,181.53,138.89
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,241.94,186.52
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,298.42,230.32
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,243.01,187.7
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,195.52,151.24
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,175.2,135.66
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,155.46,120.46
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,168.49,130.36
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,169.01,130.32
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,145.61,112.94
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,124.46,102.19
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,107.39,87.83
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,89.87,72.82
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,74.76,59.69
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,55.72,42.78
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,36.48,25.35
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,16.71,5.46
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.58,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,14.38,1.88
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,29.46,18.34
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,52.54,38.31
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,74.68,57.35
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,101.09,79.66
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,127.53,101.55
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,122.28,96.58
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,117.87,92.26
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,155.83,122.87
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,193.94,153.0
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,212.42,166.83
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,230.88,180.5
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,281.78,219.48
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,321.54,249.1
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,445.9,344.62
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,557.55,427.26
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,516.88,394.46
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,466.34,355.26
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,503.97,382.78
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,530.72,401.78
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,478.22,362.21
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,434.54,329.18
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,414.6,314.37
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,395.18,299.83
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,379.07,287.89
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,363.31,276.2
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,361.04,274.71
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,358.17,272.73
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,366.51,279.35
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,372.53,284.03
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,326.84,249.63
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,284.01,217.43
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,284.28,217.64
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,281.61,215.11
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,278.32,208.6
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,259.91,188.45
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,218.62,153.43
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,165.94,111.43
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,122.65,84.61
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,91.94,73.95
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,74.2,58.93
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,55.27,42.62
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,49.64,37.7
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,42.4,31.11
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,31.33,20.82
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,19.74,6.14
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,11.91,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,123.87,53.05
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,249.91,195.04
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,329.21,265.22
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,415.79,337.35
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,482.72,391.0
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,552.47,444.26
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,607.03,482.21
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,658.77,516.0
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,702.91,541.92
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,745.73,565.78
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,779.68,584.93
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,811.34,602.25
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,829.06,610.13
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,850.54,620.57
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,864.91,627.53
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,876.04,632.53
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,880.54,633.04
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,881.61,631.6
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,876.18,627.46
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,867.29,621.36
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,854.34,612.41
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,837.93,601.38
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,814.62,586.48
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,788.21,569.66
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,757.25,549.37
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,723.51,527.19
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,685.06,500.42
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,644.33,471.51
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,600.48,440.1
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,554.82,406.37
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,505.85,368.89
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,455.8,329.43
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,403.28,286.97
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,350.33,243.02
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,295.85,197.16
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,241.93,151.86
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,180.78,103.0
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,127.56,64.97
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,75.85,38.63
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,47.17,34.53
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,44.81,32.66
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,42.36,30.59
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,35.11,24.37
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,31.43,21.0
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,24.4,14.48
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,16.98,2.72
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,10.01,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,135.49,51.4
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,277.7,218.98
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,358.46,292.78
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,446.58,368.31
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,512.72,423.07
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,577.89,474.54
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,632.91,514.81
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,687.84,553.71
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,732.06,582.68
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,774.75,609.87
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,802.13,626.32
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,833.58,645.61
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,857.54,659.61
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,878.48,671.53
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,892.72,678.61
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,903.54,683.45
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,907.55,683.74
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,907.97,681.78
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,902.18,677.07
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,892.76,670.08
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,877.17,657.94
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,858.11,643.58
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,834.0,626.88
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,806.68,608.06
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,775.06,586.24
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,740.54,562.31
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,701.3,532.8
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,659.69,501.04
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,614.14,465.84
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,566.74,428.38
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,516.26,387.55
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,464.62,344.74
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,410.85,299.3
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,356.92,252.75
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,300.94,204.5
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,239.31,152.11
