Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,183.05,105.86
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,128.49,66.55
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,75.15,39.91
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,49.07,36.64
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,46.35,34.49
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,43.51,32.13
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,36.17,25.77
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,32.55,22.41
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,24.62,14.95
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,16.22,0.42
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,135.88,42.76
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,279.92,220.95
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,361.28,295.44
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,450.03,371.1
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,512.92,423.02
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,582.87,477.67
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,637.73,516.36
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,692.4,553.28
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,736.34,579.86
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,778.69,604.3
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,806.33,621.33
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,837.93,641.14
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,861.13,653.8
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,881.25,664.41
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,894.38,669.84
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,904.08,673.11
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,907.65,673.03
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,907.6,670.79
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,901.25,665.31
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,891.29,657.68
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,876.53,646.39
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,858.24,632.96
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,833.56,616.62
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,805.66,598.2
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,773.14,575.97
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,737.76,551.55
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,697.94,522.83
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,655.74,491.8
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,609.67,457.49
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,561.87,420.87
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,511.4,380.94
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,459.79,338.92
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,405.59,293.89
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,351.17,247.5
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,295.04,199.14
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,239.55,151.64
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,177.26,101.28
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,123.1,63.06
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,69.99,37.78
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,47.65,35.6
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,45.28,33.73
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,42.83,31.69
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,35.52,25.33
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,31.87,21.91
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,23.9,14.27
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,15.44,0.0
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,96.26,20.57
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,197.74,152.8
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,260.79,209.72
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,328.53,267.18
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,383.4,312.22
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,440.2,356.96
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,455.98,366.36
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,453.76,361.94
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,520.05,409.68
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,574.28,446.75
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,537.11,415.03
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,494.58,380.14
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,374.76,288.58
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,232.93,178.03
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,328.4,250.66
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,413.6,311.93
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,364.73,274.08
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,308.25,231.4
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,611.59,459.92
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,864.71,626.89
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,747.45,542.69
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,619.86,449.77
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,598.16,435.18
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,573.56,417.57
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,483.12,353.55
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,397.99,292.59
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,447.19,328.98
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,488.77,357.8
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,527.87,386.68
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,544.41,396.69
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,424.33,310.74
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,345.38,255.69
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,338.11,249.79
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,317.73,232.44
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,233.89,172.63
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,172.03,130.42
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,107.49,80.65
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,39.03,26.24
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,33.9,22.25
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,28.77,19.25
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,24.12,15.32
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,19.47,11.31
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,14.82,7.25
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,10.18,3.13
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,6.01,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.85,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.95,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,103.22,12.42
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,213.56,164.72
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,293.81,236.19
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,382.65,310.24
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,452.03,366.22
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,524.2,421.95
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,581.62,462.52
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,639.5,501.33
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,685.8,530.1
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,730.97,557.29
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,767.18,579.33
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,801.29,599.77
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,822.54,611.45
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,844.88,624.0
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,860.4,632.64
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,872.69,639.34
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,877.33,640.65
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,878.56,639.95
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,873.42,635.92
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,864.88,629.89
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,853.07,621.29
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,842.3,613.5
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,818.76,598.05
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,792.05,580.66
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,759.94,558.57
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,725.06,533.68
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,685.96,505.88
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,644.58,475.87
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,599.01,442.16
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,551.82,406.34
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,501.43,367.16
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,450.05,326.05
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,396.46,282.38
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,338.17,234.25
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,282.99,187.69
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,228.82,142.39
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,174.19,99.51
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,121.83,64.43
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,65.5,38.4
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,50.9,37.91
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,48.44,35.99
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,45.89,33.86
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,40.56,29.24
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,34.99,24.14
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,25.24,14.82
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,14.84,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,91.9,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,189.67,144.21
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,268.47,214.0
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,355.66,286.56
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,427.09,344.02
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,500.66,400.79
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,558.97,443.36
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,617.86,484.91
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,666.32,517.2
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,714.02,547.87
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,750.03,571.23
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,784.02,593.1
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,808.93,607.48
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,827.64,617.71
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,733.36,548.55
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,622.77,464.66
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,595.08,443.01
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,556.93,413.58
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,567.41,420.76
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,576.65,426.77
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,709.67,525.73
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,817.17,600.82
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,793.66,584.05
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,767.24,566.46
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,736.83,545.64
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,703.71,522.27
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,665.16,494.32
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,624.61,464.38
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,579.91,430.15
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,533.73,394.05
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,485.09,356.55
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,435.79,317.35
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,383.84,274.55
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,332.49,231.41
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,274.85,183.29
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,223.03,140.23
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,170.68,99.62
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,120.97,66.89
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,72.78,47.03
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,61.89,47.05
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,58.36,44.25
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,54.65,41.15
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,47.97,35.37
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,39.17,27.48
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,26.63,15.57
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,16.2,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,68.28,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,143.65,107.01
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,229.41,181.7
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,313.75,252.58
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,387.12,312.84
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,465.79,375.09
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,527.36,421.87
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,586.26,465.39
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,452.37,358.28
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,298.27,232.88
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,273.4,212.45
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,237.28,182.98
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,422.33,328.01
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,598.34,459.09
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,546.19,417.08
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,503.5,382.77
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,528.61,400.04
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,552.57,415.99
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,571.43,429.29
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,588.79,441.48
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,704.55,529.72
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,791.8,592.47
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,712.61,532.69
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,629.35,468.53
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,665.35,497.94
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,681.95,511.85
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,584.27,436.85
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,501.78,373.24
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,519.63,388.32
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,515.63,384.48
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,467.45,345.66
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,418.61,305.56
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,367.74,262.57
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,317.4,219.43
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,265.26,175.34
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,214.42,133.12
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,158.23,89.81
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,109.34,58.29
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,62.24,46.88
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,55.02,41.07
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,52.39,38.92
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,49.66,36.57
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,43.19,30.99
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,36.4,24.84
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,23.85,12.86
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,14.3,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,87.05,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,182.14,135.27
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,261.17,205.83
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,349.38,279.48
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,424.34,340.39
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,500.82,400.31
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,558.11,442.76
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,616.04,484.1
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,664.29,516.52
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,711.96,547.82
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,742.81,566.15
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,775.01,585.23
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,800.43,599.39
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,823.13,611.63
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,837.22,618.05
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,848.08,622.44
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,846.23,618.9
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,847.03,617.4
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,841.54,612.73
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,832.71,606.06
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,819.77,596.01
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,803.45,583.91
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,780.22,568.18
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,754.0,550.56
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,722.91,528.77
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,689.18,503.82
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,650.74,476.25
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,610.22,446.62
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,566.79,414.41
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,521.74,380.09
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,473.02,342.01
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,423.47,302.22
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,366.93,256.46
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,314.75,212.91
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,261.11,168.42
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,208.55,125.49
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,155.77,85.39
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,105.27,53.89
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,56.37,41.6
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,46.98,33.99
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,44.32,31.88
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,41.53,29.54
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,36.85,25.49
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,32.0,21.01
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,21.59,10.7
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,12.39,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,87.65,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,184.96,136.49
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,264.0,207.6
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,355.39,283.53
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,435.24,348.09
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,519.73,413.66
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,575.08,454.16
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,630.93,492.74
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,501.51,391.44
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,323.23,250.2
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,401.62,309.66
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,469.31,358.69
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,522.98,395.81
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,564.01,423.45
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,580.15,432.86
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,594.98,441.47
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,740.94,548.0
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,860.44,626.52
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,854.26,621.12
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,844.57,614.66
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,740.89,541.54
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,626.23,455.76
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,704.99,516.75
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,758.92,556.43
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,588.81,433.66
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,433.34,317.25
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,464.43,341.11
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,487.16,357.53
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,515.78,378.95
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,521.21,380.7
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,428.91,312.36
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,368.69,269.36
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,352.23,251.54
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,312.11,211.38
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,257.95,165.85
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,204.93,122.29
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,152.22,82.69
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,102.17,52.39
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,48.94,35.43
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,47.96,34.82
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,45.71,33.06
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,43.41,31.12
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,37.94,26.37
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,32.24,21.14
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,21.32,9.97
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,11.44,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,74.69,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,198.01,145.09
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,280.36,219.41
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,371.08,294.3
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,447.11,355.19
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,527.6,416.85
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,327.92,262.04
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,78.8,58.39
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,412.6,329.12
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,720.11,551.98
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,465.54,362.87
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,156.0,117.82
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,179.29,136.08
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,202.51,153.43
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,212.79,161.02
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,223.04,168.62
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,560.47,430.53
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,841.86,627.05
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,751.0,560.43
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,640.81,476.77
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,636.27,473.26
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,630.21,468.1
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,561.84,417.73
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,494.27,367.63
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,593.87,446.33
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,667.57,503.52
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,630.09,476.05
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,590.78,447.01
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,480.58,362.51
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,398.16,299.25
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,413.81,310.4
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,405.54,299.32
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,304.49,224.12
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,249.91,188.71
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,202.5,153.45
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,165.04,125.92
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,163.75,122.95
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,153.33,114.1
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,106.09,84.67
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,70.6,54.94
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,64.05,49.52
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,57.58,43.95
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,47.98,35.51
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,37.94,26.33
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,24.63,11.95
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,10.48,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,72.58,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,193.82,146.18
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,274.32,223.52
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,363.69,301.67
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,432.11,359.54
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,503.62,417.34
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,560.01,461.12
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,616.95,503.52
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,662.15,534.97
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,706.35,565.03
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,737.75,584.84
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,770.57,605.44
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,795.8,619.29
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,818.28,631.06
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,832.34,637.82
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,843.18,642.42
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,847.92,643.14
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,844.12,638.13
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,838.74,632.01
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,829.98,623.74
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,815.38,611.9
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,797.52,598.03
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,734.6,551.51
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,668.39,500.61
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,682.63,512.93
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,683.22,514.25
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,644.74,485.25
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,604.18,454.35
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,560.41,419.57
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,514.96,382.78
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,462.35,340.66
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,412.08,299.09
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,359.91,255.36
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,308.99,212.05
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,256.12,167.59
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,204.59,125.35
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,146.4,81.26
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,95.12,50.44
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,53.77,40.19
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,52.26,39.13
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,48.2,35.78
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,43.92,32.09
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,38.0,26.84
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,31.82,21.04
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,20.33,8.03
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,102.0,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,258.34,194.14
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,335.99,273.49
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,428.47,354.23
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,496.8,411.39
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,567.59,467.44
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,557.91,456.65
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,528.71,430.43
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,564.86,455.77
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,599.03,478.52
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,635.85,503.58
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,671.35,527.09
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,774.84,600.32
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,864.07,659.3
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,877.02,665.8
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,886.45,670.62
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,889.19,670.07
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,888.25,667.23
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,881.52,660.66
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,871.08,651.8
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,854.31,639.15
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,834.03,624.26
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,809.34,607.37
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,781.35,588.27
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,747.52,565.23
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,710.85,538.26
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,670.56,507.92
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,627.86,475.14
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,580.65,438.38
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,531.74,399.3
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,480.69,358.07
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,428.51,314.63
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,373.06,267.01
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,317.58,218.62
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,260.98,169.76
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,205.14,123.01
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,142.63,75.52
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,88.68,44.45
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,47.4,35.43
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,46.22,34.61
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,43.7,32.52
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,37.56,27.14
