Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,32.59,22.63
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,27.43,17.64
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,13.46,2.78
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,88.08,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,227.77,168.77
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,312.39,252.58
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,405.86,332.9
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,476.69,391.23
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,550.71,449.08
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,603.77,486.8
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,661.28,524.35
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,707.71,551.89
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,752.74,577.1
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,786.93,595.92
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,818.64,612.8
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,836.89,620.51
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,858.24,630.4
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,871.65,636.66
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,881.62,640.86
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,885.0,640.65
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,884.75,638.37
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,878.28,632.34
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,868.18,624.25
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,852.83,613.02
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,833.93,599.71
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,808.42,584.21
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,779.72,566.6
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,746.1,543.86
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,709.68,518.0
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,669.1,489.7
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,626.23,458.98
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,579.34,424.47
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,530.74,387.57
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,478.74,346.73
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,425.82,303.95
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,370.99,258.88
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,315.98,212.64
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,253.54,161.04
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,197.62,115.65
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,141.55,74.57
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,87.83,44.93
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,50.38,37.59
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,48.93,36.64
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,41.57,30.4
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,38.56,27.75
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,33.21,22.93
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,27.64,17.55
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,13.58,1.79
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,83.84,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,218.48,157.52
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,303.02,241.0
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,396.71,319.92
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,465.3,375.17
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,536.95,429.8
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,589.01,467.35
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,645.47,505.44
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,690.33,534.23
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,733.81,561.41
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,768.11,581.69
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,800.0,600.1
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,823.38,611.45
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,837.95,616.96
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,851.62,623.24
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,861.92,627.41
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,865.18,627.86
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,864.89,626.23
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,858.16,621.85
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,847.88,615.35
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,832.32,604.34
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,813.27,591.18
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,788.22,575.3
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,760.02,557.32
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,727.66,534.94
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,692.47,509.47
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,652.06,480.16
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,609.41,448.59
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,563.76,414.28
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,516.36,377.6
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,465.3,336.98
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,413.3,294.48
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,359.44,249.74
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,305.85,204.48
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,244.65,153.92
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,190.01,109.86
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,135.68,70.71
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,83.7,43.2
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,50.12,37.05
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,48.23,35.72
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,40.92,29.56
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,37.89,26.9
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,32.5,22.07
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,26.9,16.66
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,13.26,0.2
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,69.96,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,186.21,130.16
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,271.67,213.99
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,365.22,293.27
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,437.71,352.84
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,513.8,412.65
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,569.35,454.84
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,625.36,495.74
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,524.47,414.76
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,389.47,306.28
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,365.59,285.56
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,327.44,253.59
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,404.88,311.55
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,470.93,359.17
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,669.7,509.13
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,844.22,629.28
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,847.41,628.15
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,847.14,626.16
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,840.53,621.03
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,830.43,613.75
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,814.83,601.69
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,795.88,587.55
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,771.71,570.91
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,744.47,552.25
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,711.98,527.87
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,676.8,501.12
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,637.75,471.99
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,596.54,440.71
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,551.25,405.79
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,504.33,368.8
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,454.54,328.73
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,403.95,287.05
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,346.0,239.14
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,292.76,194.1
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,238.24,148.83
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,184.98,106.31
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,132.11,68.98
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,81.85,43.51
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,52.72,38.83
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,46.26,33.58
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,43.46,31.29
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,40.59,28.78
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,34.45,23.34
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,28.05,17.21
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,13.86,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,9.05,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,17.63,7.08
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,38.51,25.8
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,59.32,43.61
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,83.77,64.14
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,107.93,84.01
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,131.9,103.32
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,156.03,122.33
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,217.5,170.6
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,270.32,210.57
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,293.5,226.89
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,316.36,242.85
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,358.67,273.76
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,411.62,311.71
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,490.28,369.25
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,578.72,431.74
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,703.88,523.53
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,817.41,601.01
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,770.49,568.09
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,715.22,527.65
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,747.41,553.1
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,764.72,566.1
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,697.13,516.53
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,627.28,464.26
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,558.07,412.99
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,496.47,366.74
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,490.41,363.51
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,480.58,356.92
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,440.48,327.15
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,405.65,301.14
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,354.44,263.13
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,308.62,229.33
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,301.51,221.01
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,286.64,204.84
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,241.93,171.52
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,203.25,143.99
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,167.03,118.08
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,139.74,101.89
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,88.96,69.62
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,58.34,44.11
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,53.62,40.2
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,48.7,35.89
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,38.88,27.17
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,29.65,18.44
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,15.01,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,51.04,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,144.18,95.35
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,225.79,176.14
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,314.3,250.77
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,251.43,201.96
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,165.8,131.49
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,196.05,155.82
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,226.11,179.09
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,173.33,135.67
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,116.44,88.75
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,101.2,76.21
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,86.77,64.35
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,93.47,69.36
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,100.15,74.3
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,374.85,289.91
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,628.76,473.03
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,571.57,426.59
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,504.6,375.53
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,549.57,408.48
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,598.99,443.05
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,606.13,446.73
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,611.12,449.2
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,671.93,495.72
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,710.74,525.54
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,680.09,502.04
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,646.9,477.05
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,609.38,449.53
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,568.25,418.85
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,524.61,385.81
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,479.54,350.71
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,431.19,312.06
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,382.32,271.98
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,331.1,229.32
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,280.09,186.31
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,228.48,143.46
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,178.39,103.86
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,122.92,65.3
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,75.11,42.45
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,53.29,39.51
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,51.3,38.01
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,47.52,34.86
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,43.59,31.4
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,36.22,24.84
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,28.49,17.32
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,13.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,49.7,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,139.95,90.02
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,224.3,175.56
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,314.76,252.98
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,388.49,314.75
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,464.5,376.11
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,521.97,420.9
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,580.29,464.9
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,395.97,317.03
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,156.27,120.21
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,179.58,138.44
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,202.91,156.1
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,510.94,400.8
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,785.17,600.34
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,799.07,606.03
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,809.8,611.12
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,627.23,475.45
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,417.79,313.41
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,483.77,363.17
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,538.75,403.34
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,666.28,500.55
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,765.59,572.64
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,680.35,507.78
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,592.71,440.33
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,495.65,368.16
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,405.68,300.5
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,503.29,376.13
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,572.0,426.11
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,471.09,349.11
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,399.12,294.98
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,400.56,293.01
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,384.07,273.15
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,327.33,225.68
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,275.84,181.89
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,223.07,138.09
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,171.71,97.64
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,120.77,63.17
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,67.76,37.58
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,48.64,35.45
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,46.79,34.04
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,43.6,31.38
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,40.32,28.47
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,33.7,22.55
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,26.79,15.63
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.37,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,49.92,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,139.74,86.08
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,226.91,176.13
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,320.54,255.98
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,397.95,320.84
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,479.7,387.07
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,537.05,431.57
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,595.17,475.1
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,645.37,511.12
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,692.33,543.42
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,726.11,564.89
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,757.66,584.46
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,783.87,600.24
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,801.82,610.12
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,814.8,616.03
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,824.52,619.73
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,828.3,620.04
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,828.64,618.17
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,822.28,612.97
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,812.43,605.54
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,797.31,593.44
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,778.75,579.16
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,754.36,562.15
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,726.85,542.89
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,694.24,517.57
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,658.94,490.06
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,619.65,460.24
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,578.17,428.2
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,533.01,392.83
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,486.27,355.38
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,436.33,314.55
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,385.59,272.14
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,332.55,227.29
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,279.5,182.12
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,219.69,132.98
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,166.61,91.45
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,113.88,56.4
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,63.9,35.3
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,47.37,34.31
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,45.76,33.17
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,38.59,27.13
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,35.41,24.31
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,29.42,18.94
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,23.17,12.54
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,47.07,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,132.22,77.65
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,220.92,171.01
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,313.56,250.23
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,393.64,317.5
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,477.88,385.96
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,535.09,430.52
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,593.06,474.11
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,643.77,510.72
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,691.66,543.83
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,725.1,565.36
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,756.29,585.02
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,781.86,600.68
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,799.23,610.49
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,812.2,616.77
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,821.89,620.85
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,825.36,620.97
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,825.37,618.86
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,818.96,613.75
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,809.05,606.39
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,792.14,593.09
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,771.97,577.71
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,747.75,560.58
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,720.46,540.82
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,688.13,515.38
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,653.14,487.77
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,614.21,457.9
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,573.12,425.85
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,527.95,390.11
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,481.25,352.36
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,431.83,311.62
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,381.64,269.4
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,324.09,221.26
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,271.63,176.66
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,217.86,132.28
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,165.47,91.62
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,113.33,57.44
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,63.93,37.5
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,50.44,36.81
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,44.13,31.64
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,40.77,28.83
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,37.3,25.75
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,30.49,19.69
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,23.36,12.33
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,10.96,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,23.42,8.38
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,68.1,48.96
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,107.97,83.08
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,156.98,124.13
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,198.55,158.5
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,247.11,197.76
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,296.82,237.04
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,419.37,334.78
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,551.42,436.25
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,646.0,506.91
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,734.7,569.51
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,759.57,584.28
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,781.74,597.37
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,795.45,604.21
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,805.96,608.9
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,809.52,608.86
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,809.72,606.65
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,799.22,598.18
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,789.99,590.81
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,700.55,522.99
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,601.73,446.49
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,613.6,455.94
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,617.26,458.85
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,541.15,401.77
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,473.82,351.08
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,446.51,330.98
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,419.8,311.09
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,435.45,322.36
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,435.76,320.43
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,409.46,297.0
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,370.07,261.2
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,318.02,217.16
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,266.52,173.44
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,213.52,129.88
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,162.0,90.2
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,111.5,57.78
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,58.89,35.75
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,48.52,35.37
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,46.64,33.91
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,42.99,30.83
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,39.22,27.47
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,32.04,21.03
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,24.54,12.94
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,43.15,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,121.16,61.97
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,209.76,160.93
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,301.74,239.3
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,376.03,301.36
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,454.58,364.53
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,510.75,408.08
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,567.76,450.81
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,357.2,285.38
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,100.33,75.29
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,236.79,185.16
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,382.45,297.54
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,582.62,452.91
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,769.19,587.44
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,698.14,531.43
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,603.85,457.2
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,619.6,467.28
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,633.48,475.43
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,651.71,488.23
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,660.22,494.23
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,656.46,491.24
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,650.32,486.59
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,678.97,509.76
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,692.84,521.62
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,661.14,497.62
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,627.09,471.76
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,561.78,421.14
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,505.25,377.19
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,469.11,349.29
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,431.94,319.93
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,393.76,288.95
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,353.15,255.24
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,309.97,218.5
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,262.32,177.61
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,212.79,135.17
