Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,158.68,91.07
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,109.77,59.71
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,63.98,48.51
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,56.43,42.39
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,54.16,40.6
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,48.72,35.97
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,43.02,30.91
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,33.48,22.32
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,24.42,12.45
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,14.77,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,22.53,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,59.83,25.14
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,148.4,113.1
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,228.59,182.33
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,303.9,245.77
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,375.06,304.38
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,199.03,162.34
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,5.56,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,50.69,35.96
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,95.6,72.28
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,53.04,37.62
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.15,3.44
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,12.55,4.55
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,13.95,5.64
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,86.13,63.55
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,159.81,121.51
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,328.16,254.45
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,494.94,381.75
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,628.45,487.57
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,737.46,572.07
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,714.86,553.99
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,689.42,534.05
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,660.29,510.28
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,628.17,483.95
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,537.63,412.01
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,461.42,351.51
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,471.59,358.74
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,461.59,347.45
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,413.42,306.81
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,364.66,264.82
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,313.42,219.9
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,262.55,175.3
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,210.83,131.73
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,155.66,88.59
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,104.38,55.34
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,55.21,41.71
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,50.12,37.55
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,47.9,35.75
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,43.02,31.52
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,37.91,26.89
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,30.17,19.8
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,22.02,10.35
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,12.87,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,81.75,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,198.15,87.54
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,295.66,235.85
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,394.96,325.81
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,465.95,387.9
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,539.99,449.35
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,595.06,493.75
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,650.15,535.73
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,689.17,562.58
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,732.16,591.79
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,764.85,612.21
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,794.99,630.56
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,817.2,643.25
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,836.24,653.61
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,847.77,658.36
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,855.74,660.69
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,857.67,659.15
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,855.84,655.18
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,847.39,648.03
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,835.2,638.48
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,817.98,624.39
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,797.18,608.0
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,770.84,589.31
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,741.21,567.73
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,706.35,540.11
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,668.63,510.06
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,627.38,477.89
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,583.74,443.19
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,536.01,403.81
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,486.56,362.23
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,434.22,318.79
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,380.86,273.31
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,325.6,225.01
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,270.22,176.47
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,213.27,128.16
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,157.25,84.49
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,101.51,49.87
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,41.75,30.48
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,39.88,29.12
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,38.26,27.86
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,35.28,25.23
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,32.28,22.41
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,26.28,16.77
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,20.1,8.52
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,79.63,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,192.33,70.09
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,290.78,228.06
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,390.26,315.86
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,459.4,374.25
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,531.33,431.69
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,586.49,474.32
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,641.67,514.81
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,684.6,544.07
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,720.39,567.47
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,752.94,588.45
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,783.01,607.45
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,804.51,619.13
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,822.81,628.6
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,834.66,634.05
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,843.0,637.26
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,844.75,636.13
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,842.81,632.73
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,835.33,626.98
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,824.19,618.94
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,806.32,605.69
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,784.99,590.21
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,759.1,572.47
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,730.0,551.38
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,696.4,525.34
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,660.02,496.94
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,618.82,465.52
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,575.35,431.66
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,528.38,394.48
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,479.8,354.96
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,428.25,311.97
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,375.83,267.24
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,321.26,220.26
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,266.85,173.3
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,211.46,127.25
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,151.22,81.07
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,96.81,48.02
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,47.83,35.57
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,46.11,34.36
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,44.4,33.04
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,40.36,29.5
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,33.1,22.97
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,26.45,16.76
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,19.51,7.26
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,22.1,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,61.99,13.17
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,130.37,100.23
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,193.66,157.18
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,242.7,200.08
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,293.24,242.8
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,337.83,279.14
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,383.63,315.19
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,418.62,341.22
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,452.36,365.61
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,434.9,348.97
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,401.89,320.58
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,444.6,353.21
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,497.61,392.62
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,649.06,510.91
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,792.92,615.85
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,660.11,513.63
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,509.39,394.52
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,576.15,445.91
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,637.55,491.18
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,638.26,490.29
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,636.19,487.64
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,605.6,463.66
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,572.83,438.25
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,519.31,397.25
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,469.04,358.63
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,517.38,396.93
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,541.88,414.29
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,447.07,339.62
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,375.85,284.81
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,376.05,280.93
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,353.53,255.16
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,302.2,210.33
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,251.2,165.94
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,199.35,122.79
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,149.25,84.72
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,94.32,50.5
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,52.12,39.6
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,49.92,37.91
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,47.67,36.04
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,43.17,32.06
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,38.51,27.71
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,29.8,19.54
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,20.62,6.94
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,11.91,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,31.0,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,89.15,10.86
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,185.29,141.06
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,278.46,222.18
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,350.53,283.39
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,427.09,346.07
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,369.18,298.49
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,280.76,225.52
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,465.78,373.58
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,648.64,510.65
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,570.16,445.97
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,474.17,368.81
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,487.77,377.21
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,499.53,383.58
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,421.92,323.47
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,344.21,262.76
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,288.68,219.87
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,228.66,173.18
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,379.81,289.09
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,512.02,385.88
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,562.21,421.89
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,605.54,452.72
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,642.85,481.68
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,666.51,500.19
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,635.39,476.0
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,602.0,450.18
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,564.76,421.79
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,525.86,391.55
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,482.98,357.82
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,439.08,322.43
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,388.87,281.47
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,341.69,241.9
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,292.58,200.52
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,244.45,160.03
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,195.35,120.63
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,148.4,86.19
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,101.81,58.93
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,65.45,50.03
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,62.24,47.54
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,58.93,44.82
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,51.3,38.23
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,44.18,31.82
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,32.63,21.36
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,20.6,5.4
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,12.39,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.81,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,7.41,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,19.95,10.31
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,32.51,21.47
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,48.95,35.58
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,65.39,49.5
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,81.65,62.99
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,97.78,76.1
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,191.55,153.59
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,281.44,225.42
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,389.91,311.2
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,502.5,396.85
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,517.65,405.34
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,530.78,412.84
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,565.31,437.87
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,598.58,461.56
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,516.78,397.11
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,418.26,320.29
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,541.2,414.58
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,649.79,494.05
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,634.65,480.69
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,617.96,467.1
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,605.3,457.68
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,590.36,446.45
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,548.88,415.01
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,509.12,384.83
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,460.93,348.4
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,417.76,315.64
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,443.32,333.12
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,446.14,329.79
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,381.92,279.02
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,331.7,239.91
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,279.5,200.62
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,243.52,175.51
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,191.1,139.73
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,153.46,116.34
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,133.28,101.35
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,114.76,92.01
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,98.98,79.22
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,86.03,68.51
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,68.39,53.3
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,50.55,37.62
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,32.93,21.76
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,14.85,1.17
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,7.63,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,33.2,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,91.27,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,188.17,142.14
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,282.47,225.58
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,354.12,286.2
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,430.09,347.72
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,486.44,392.13
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,543.83,435.71
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,588.18,468.23
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,631.72,499.24
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,521.05,409.98
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,381.05,297.45
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,384.72,298.74
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,387.15,298.49
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,582.87,449.16
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,761.55,576.03
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,763.85,573.77
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,762.88,570.86
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,756.53,565.57
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,746.93,558.24
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,731.4,545.92
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,715.86,533.63
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,618.98,460.73
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,522.22,387.72
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,571.87,426.9
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,602.2,449.55
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,564.26,419.95
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,522.38,387.35
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,385.67,285.8
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,286.91,213.61
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,324.84,236.94
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,337.0,235.03
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,287.41,193.13
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,239.33,152.97
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,184.77,109.6
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,136.4,74.8
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,88.25,48.13
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,54.97,41.0
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,52.48,39.18
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,49.95,37.17
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,44.2,32.16
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,38.2,26.71
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,28.47,17.68
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,17.43,0.46
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,10.48,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,9.05,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,66.31,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,167.15,124.44
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,254.78,202.35
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,325.83,262.41
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,405.72,326.99
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,463.35,371.61
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,522.06,415.06
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,570.3,448.03
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,618.09,479.24
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,652.57,500.61
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,685.24,519.61
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,709.55,531.27
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,728.49,539.06
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,742.84,549.26
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,754.16,557.51
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,653.18,485.25
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,542.93,403.65
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,650.85,485.54
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,745.17,553.66
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,652.27,484.13
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,559.39,414.63
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,625.78,466.18
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,669.41,499.27
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,638.03,474.78
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,604.12,448.63
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,566.39,419.86
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,526.67,388.95
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,482.91,354.45
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,434.34,315.5
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,385.78,275.48
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,336.71,234.14
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,286.26,191.56
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,237.06,150.29
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,186.09,109.64
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,132.08,70.72
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,82.98,44.25
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,51.39,38.0
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,49.12,36.33
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,46.81,34.49
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,41.79,30.09
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,36.58,25.3
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,27.24,16.59
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,17.35,0.0
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,10.01,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,8.1,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,112.47,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,216.43,159.57
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,315.53,247.53
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,388.09,307.64
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,465.05,368.28
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,520.88,413.31
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,574.23,455.14
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,619.59,488.75
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,663.87,519.71
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,696.69,541.03
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,727.24,560.54
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,750.7,573.78
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,766.27,581.49
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,778.48,588.9
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,787.44,594.22
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,680.33,514.81
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,551.18,415.93
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,674.08,509.88
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,772.08,580.02
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,654.99,491.8
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,531.08,397.14
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,619.99,466.18
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,683.43,513.61
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,650.38,487.21
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,614.74,459.25
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,575.33,428.76
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,533.85,396.05
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,488.48,359.84
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,441.75,321.64
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,392.29,280.45
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,342.14,237.82
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,290.38,193.63
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,233.66,145.99
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,180.64,103.48
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,129.15,66.81
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,78.26,40.35
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,47.85,35.18
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,45.69,33.57
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,39.67,28.53
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,35.99,25.26
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,32.24,21.72
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,24.11,14.01
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,15.54,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,9.05,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,79.6,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,203.05,148.97
2016,10,29,7,30,433.0,43.0,1.3,18.0,106.0,303.51,240.07
2016,10,29,7,45,524.0,50.0,1.5,19.0,157.5,377.84,303.25
2016,10,29,8,0,615.0,57.0,1.7,20.0,209.0,456.92,367.44
2016,10,29,8,15,664.5,62.0,1.85,20.5,261.0,511.64,410.86
2016,10,29,8,30,714.0,67.0,2.0,21.0,313.0,564.09,451.03
2016,10,29,8,45,752.0,70.0,2.15,22.0,363.0,610.17,484.08
2016,10,29,9,0,790.0,73.0,2.3,23.0,413.0,655.32,514.58
2016,10,29,9,15,812.0,75.5,2.35,23.5,458.0,687.02,534.96
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,716.48,553.51
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,738.19,566.68
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,752.08,574.38
2016,10,29,10,15,875.5,85.0,2.6,25.5,614.5,764.81,580.8
2016,10,29,10,30,887.0,87.0,2.6,26.0,647.0,774.3,585.06
2016,10,29,10,45,893.5,88.5,2.65,26.5,672.0,776.11,584.44
2016,10,29,11,0,900.0,90.0,2.7,27.0,697.0,774.52,581.69
2016,10,29,11,15,904.5,91.0,2.7,27.0,714.0,767.49,576.22
2016,10,29,11,30,909.0,92.0,2.7,27.0,731.0,757.06,568.59
2016,10,29,11,45,912.5,91.5,2.75,27.5,740.0,741.01,556.38
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,721.68,542.05
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,697.31,523.87
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,669.95,503.34
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,637.74,478.26
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,602.96,450.91
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,563.97,420.72
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,522.93,388.29
2016,10,29,13,45,893.0,87.0,2.95,29.0,674.0,478.69,352.77
2016,10,29,14,0,885.0,86.0,3.0,29.0,649.0,433.03,315.22
