Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,874.0,84.5,3.0,29.0,616.5,384.67,274.65
2016,10,29,14,30,863.0,83.0,3.0,29.0,584.0,335.62,232.73
2016,10,29,14,45,834.0,85.0,3.0,29.0,543.0,279.54,185.62
2016,10,29,15,0,805.0,87.0,3.0,29.0,502.0,229.71,143.83
2016,10,29,15,15,782.0,84.0,2.95,28.5,457.5,178.55,103.13
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,129.1,68.42
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.0,80.4,43.86
2016,10,29,16,0,691.0,73.0,2.9,28.0,315.0,48.76,35.8
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,46.34,33.97
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,43.86,31.95
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,39.54,28.13
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,35.11,23.98
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,28.13,17.02
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,23.1,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,12.87,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,41.05,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,157.26,112.59
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,247.54,194.96
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,321.29,257.62
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,404.9,325.69
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,464.08,372.31
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,524.47,418.02
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,574.55,454.52
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,624.42,489.73
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,658.85,512.14
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,688.46,530.19
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,712.94,543.29
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,734.75,554.35
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,748.21,560.67
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,758.56,564.97
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,763.34,566.07
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,764.79,565.12
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,758.16,560.03
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,745.15,550.86
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,732.57,541.5
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,716.46,529.4
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,692.66,512.4
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,665.88,493.08
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,634.95,469.85
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,601.25,444.14
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,562.67,414.96
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,522.01,383.48
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,477.9,348.73
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,432.15,311.67
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,383.72,271.54
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,334.58,229.99
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,278.26,182.65
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,226.55,139.11
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,173.93,97.51
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,122.77,62.05
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,72.28,37.37
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,46.54,33.77
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,44.3,32.09
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,42.06,30.28
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,34.19,23.51
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,29.87,19.54
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,22.08,12.01
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,13.85,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,92.03,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,217.31,155.18
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,319.67,251.62
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,391.85,313.25
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,464.74,372.59
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,520.33,416.74
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,576.39,459.47
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,619.95,490.87
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,662.32,519.6
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,694.23,540.04
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,718.66,554.93
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,739.75,568.08
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,757.92,579.18
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,769.04,584.73
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,776.86,588.15
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,778.28,587.61
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,776.24,584.87
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,768.72,579.05
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,757.75,571.02
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,739.99,557.62
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,719.07,541.82
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,694.28,523.5
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,666.51,502.76
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,633.35,476.83
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,597.7,448.68
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,558.7,418.25
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,517.71,385.61
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,472.94,348.67
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,426.89,310.0
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,378.05,269.53
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,328.64,227.7
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,272.87,180.4
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,222.23,137.54
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,170.4,96.46
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,120.27,61.87
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,70.98,38.31
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,48.27,35.56
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,41.98,30.39
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,40.07,28.84
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,35.54,24.81
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,30.86,20.44
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,22.65,12.37
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,13.96,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,44.82,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,160.32,110.15
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,255.19,199.58
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,327.56,262.13
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,404.66,326.33
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,461.71,372.36
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,520.0,417.62
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,565.72,452.0
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,610.96,485.09
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,432.42,343.37
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,203.13,157.27
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,268.26,208.43
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,323.91,250.72
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,421.15,325.28
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,517.37,396.7
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,637.11,488.02
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,742.08,563.98
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,736.08,558.5
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,726.81,551.51
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,634.89,479.79
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,535.32,401.95
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,602.18,454.73
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,645.68,488.4
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,614.73,463.34
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,581.34,436.48
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,491.1,367.15
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,416.91,310.55
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,340.04,253.56
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,274.79,205.49
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,309.15,224.94
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,316.42,218.07
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,266.05,174.8
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,216.01,132.59
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,165.45,92.84
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,116.56,59.62
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,68.84,37.73
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,44.69,32.23
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,42.45,30.45
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,40.17,28.51
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,36.51,25.25
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,32.83,21.72
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,23.25,12.38
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,15.25,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,19.57,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,115.25,75.89
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,207.6,161.59
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,280.68,224.44
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,360.64,291.04
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,218.32,176.82
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,40.87,28.21
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,81.8,61.74
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,125.28,96.59
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,131.15,100.76
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,137.21,105.08
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,156.43,119.85
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,175.56,134.37
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,146.9,111.3
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,119.31,89.2
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,442.75,346.41
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,726.65,554.35
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,720.8,547.76
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,711.8,540.5
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,625.6,473.56
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,539.47,406.58
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,509.27,383.68
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,479.82,361.08
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,434.63,327.08
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,394.63,296.88
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,387.93,291.74
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,379.13,284.66
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,369.49,276.62
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,353.29,263.03
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,317.77,235.29
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,283.81,208.71
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,260.63,183.76
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,221.19,144.11
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,171.93,114.79
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,155.6,113.32
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,128.03,95.43
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,109.77,87.31
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,87.77,69.08
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,66.67,51.26
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,58.49,44.05
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,46.79,33.52
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,29.23,16.88
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,14.84,4.6
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,26.0,15.42
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,41.56,28.66
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,57.58,42.13
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,73.93,55.76
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,90.13,69.03
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,120.11,93.43
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,150.03,117.4
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,173.24,135.73
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,196.46,153.87
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,284.57,223.38
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,373.5,291.1
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,344.61,267.33
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,325.1,251.13
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,360.72,277.55
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,395.34,302.52
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,464.43,354.31
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,529.18,401.36
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,432.77,328.49
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,342.31,259.67
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,309.13,234.89
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,277.32,210.76
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,146.32,110.37
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,17.68,8.58
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,16.28,7.5
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,14.88,6.39
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,13.94,5.65
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.01,4.91
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.08,4.17
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.14,3.43
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,32.06,20.49
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,53.01,37.56
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,42.75,29.39
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,32.5,21.15
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,28.31,17.77
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,24.12,15.26
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,32.68,22.73
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,49.79,37.46
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,43.31,31.56
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,37.03,25.58
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,24.32,12.96
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,13.34,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.91,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,6.94,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,12.04,4.19
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,19.47,10.64
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,26.9,17.07
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,34.35,23.44
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,41.8,29.72
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,30.17,19.81
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,18.55,9.96
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,46.94,33.64
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,75.42,57.1
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,103.97,80.16
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,132.75,103.07
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,99.69,76.08
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,68.0,50.2
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,86.71,65.34
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,105.68,80.54
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,96.63,73.14
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,87.68,65.85
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,120.91,92.36
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,153.98,118.34
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,151.82,116.54
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,149.67,114.85
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,153.82,117.93
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,157.85,120.93
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,135.03,102.99
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,112.42,85.17
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,151.16,116.08
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,188.14,145.26
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,160.52,123.72
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,133.52,102.66
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,106.37,81.16
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,79.15,59.35
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,48.34,34.39
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,17.63,9.07
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,15.3,7.16
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,12.97,5.73
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,10.65,3.72
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,8.33,1.67
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,6.01,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.7,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.85,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,4.62,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,8.33,1.16
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,13.43,5.6
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,18.54,10.01
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,24.11,14.79
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,29.69,19.51
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,35.28,24.13
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,40.88,28.68
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,45.54,32.41
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,50.21,36.1
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,54.89,39.75
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,59.57,43.38
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,63.31,46.33
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,67.06,49.28
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,140.04,107.87
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,214.06,165.68
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,202.62,156.28
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,191.47,147.37
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,219.63,168.97
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,247.15,189.72
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,255.92,196.32
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,264.27,202.63
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,224.84,172.26
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,186.5,142.63
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,319.74,246.27
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,433.11,329.19
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,348.96,264.6
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,282.44,214.96
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,278.76,211.48
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,272.27,204.74
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,249.25,182.71
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,220.56,155.34
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,178.3,126.5
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,151.86,111.85
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,123.79,94.36
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,107.66,87.34
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,92.23,74.34
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,76.3,60.58
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,59.19,45.39
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,42.91,30.65
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,25.62,13.33
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.62,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,9.26,1.96
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,15.29,7.24
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,21.32,12.49
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,27.83,18.11
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,34.35,23.66
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,40.87,29.09
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,47.4,34.44
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,51.14,37.38
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,54.88,40.3
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,59.55,43.96
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,64.23,47.6
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,65.64,48.65
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,67.06,49.7
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,40.94,28.12
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.88,6.61
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,96.98,73.65
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,180.25,140.08
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,181.47,140.51
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,182.64,141.09
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,104.98,79.39
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,27.92,17.17
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,27.45,16.82
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,26.99,16.45
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,26.52,16.09
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,26.05,15.73
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,33.02,21.47
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,40.0,27.23
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,25.56,15.43
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,11.14,3.57
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,14.39,6.28
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,17.64,9.01
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,11.6,4.03
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,101.67,51.05
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,201.81,156.84
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,272.51,219.39
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,352.67,287.22
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,410.85,335.91
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,470.58,384.23
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,514.96,418.25
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,558.74,450.79
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,300.43,246.48
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,16.71,8.29
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,74.96,56.51
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,135.85,105.66
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,123.53,95.22
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,111.64,85.3
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,126.88,97.19
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,142.04,108.88
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,197.72,152.85
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,252.8,195.55
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,252.0,194.23
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,251.18,193.09
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,172.39,131.86
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,95.13,70.88
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,171.62,131.55
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,245.8,189.0
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,183.57,140.63
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,122.42,92.76
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,84.83,63.0
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,46.53,32.26
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,33.94,22.11
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,21.37,11.89
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,129.11,86.61
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,203.22,129.09
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,87.84,51.25
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,21.34,12.1
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,37.11,23.07
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,61.48,47.83
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,57.45,44.41
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,53.32,40.77
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,43.97,32.3
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,35.67,24.46
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,22.46,10.13
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,10.48,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,12.52,0.62
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,25.07,14.66
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,43.03,30.27
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,60.76,45.58
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,79.31,61.4
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,97.61,76.76
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,133.42,106.77
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,178.19,143.7
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,171.06,137.21
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,172.7,137.93
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,157.93,125.13
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,143.91,113.05
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,149.71,117.52
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,155.54,121.98
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,162.93,127.77
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,170.29,133.54
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,236.79,186.94
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,308.22,243.17
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,262.32,206.16
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,215.07,168.22
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,230.15,180.25
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,244.7,191.73
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,255.18,200.04
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,264.73,207.61
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,254.81,199.8
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,244.93,192.06
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,261.74,204.79
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,274.96,214.18
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,192.92,150.3
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,116.78,90.52
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,117.99,91.81
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,118.93,92.82
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,67.47,50.67
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,12.98,5.27
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,11.12,4.16
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,9.26,2.53
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,7.41,0.9
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,5.55,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,4.16,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.77,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.39,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
