Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,112.65,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,268.83,194.0
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,346.97,287.13
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,428.95,363.16
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,486.91,416.3
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,541.62,464.51
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,585.56,501.09
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,628.63,535.48
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,661.58,560.6
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,692.26,582.78
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,715.02,598.06
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,734.76,610.86
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,746.32,616.82
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,754.45,620.2
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,757.18,619.8
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,756.25,616.79
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,748.86,608.81
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,737.83,597.82
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,720.8,581.83
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,700.31,563.15
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,675.12,541.82
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,646.72,517.74
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,613.85,489.1
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,578.16,457.83
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,538.16,423.49
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,495.87,386.57
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,449.84,345.85
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,402.19,302.89
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,351.79,256.95
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,300.49,209.86
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,248.07,162.68
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,196.19,117.99
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,142.49,76.84
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,90.14,46.18
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,40.7,30.85
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,38.89,29.28
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,36.6,27.3
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,34.34,25.2
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,29.68,20.75
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,24.97,15.7
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,12.16,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,105.49,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,252.43,175.85
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,331.65,270.53
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,414.28,344.49
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,472.51,395.43
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,531.91,444.66
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,575.26,478.48
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,612.89,506.52
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,645.85,530.93
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,676.68,552.97
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,699.41,568.12
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,719.22,580.9
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,731.55,587.53
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,740.53,591.81
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,742.95,591.4
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,741.81,588.61
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,734.31,582.46
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,723.28,573.12
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,707.22,558.97
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,687.73,542.19
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,663.08,522.39
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,635.26,499.89
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,602.53,472.59
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,567.09,442.7
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,527.95,409.96
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,486.57,374.63
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,441.13,334.75
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,394.2,292.83
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,344.81,248.7
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,294.61,203.44
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,242.94,157.58
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,191.55,113.84
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,138.91,74.06
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,87.64,44.55
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,40.31,30.25
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,38.9,29.05
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,36.62,27.08
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,34.37,25.0
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,29.23,20.15
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,23.98,14.66
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,11.7,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,88.7,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,214.08,142.03
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,293.53,237.61
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,375.6,311.62
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,433.82,363.18
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,493.43,413.43
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,537.39,448.2
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,580.53,480.71
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,613.85,505.96
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,645.17,528.93
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,662.87,540.16
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,682.32,552.14
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,694.62,559.29
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,703.8,564.19
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,706.86,564.84
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,706.56,563.14
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,699.61,556.73
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,689.32,547.79
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,674.55,534.37
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,656.53,518.41
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,632.64,498.84
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,605.85,476.76
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,574.38,449.85
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,540.46,420.65
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,502.38,388.53
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,462.36,354.18
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,419.31,316.09
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,375.06,276.43
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,328.37,234.83
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,281.14,192.54
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,227.76,146.3
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,179.91,106.37
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,130.9,69.99
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,83.78,43.31
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,46.27,34.77
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,44.73,33.47
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,38.18,27.82
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,35.58,25.47
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,30.24,20.47
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,24.74,14.77
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,12.17,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,8.1,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,15.77,4.6
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,34.42,22.48
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,53.11,38.71
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,73.03,55.87
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,92.52,72.45
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,112.99,89.53
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,133.64,106.47
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,120.1,94.76
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,107.74,84.05
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,118.14,92.23
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,128.51,100.29
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,170.31,134.21
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,211.97,167.61
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,144.57,112.69
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,80.14,59.97
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,121.06,93.09
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,162.04,125.88
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,187.1,145.55
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,211.65,164.64
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,160.31,123.78
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,109.97,83.5
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,137.5,105.62
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,164.49,127.16
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,138.7,106.63
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,113.19,86.31
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,120.23,92.1
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,127.06,97.73
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,68.9,50.82
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,9.28,2.01
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,104.02,77.1
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,179.99,135.33
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,154.62,115.81
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,130.21,98.36
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,107.39,87.14
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,93.06,74.94
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,80.98,64.57
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,64.62,50.22
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,47.54,35.0
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,30.04,18.87
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,15.51,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,77.06,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,192.89,113.94
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,279.25,224.05
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,362.59,300.1
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,422.48,354.01
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,483.97,407.11
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,531.72,446.38
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,579.02,483.78
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,613.35,509.98
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,641.29,530.57
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,665.04,546.23
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,686.17,559.18
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,700.24,566.86
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,711.12,572.11
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,714.62,572.11
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,714.72,569.73
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,708.91,563.63
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,699.64,554.94
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,685.03,541.37
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,667.02,525.2
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,643.24,505.36
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,616.39,482.95
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,585.29,456.25
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,551.47,427.08
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,513.44,394.87
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,473.23,360.28
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,429.42,322.35
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,384.07,282.36
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,335.92,239.49
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,287.0,195.66
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,236.23,151.07
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,185.77,108.74
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,134.07,70.43
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,78.44,37.82
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,39.6,29.25
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,38.16,28.02
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,35.85,26.04
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,33.56,23.94
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,28.38,19.11
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,23.09,13.55
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,11.29,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,68.26,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,172.4,93.21
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,251.94,199.41
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,330.95,269.89
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,391.15,322.01
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,453.61,373.53
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,498.69,409.38
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,543.31,443.44
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,575.77,467.53
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,609.9,492.1
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,633.5,508.12
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,654.52,521.9
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,669.29,530.71
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,681.08,537.22
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,684.69,537.94
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,685.11,536.35
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,516.36,405.29
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,335.04,261.23
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,419.84,328.12
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,497.37,386.3
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,556.22,431.56
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,594.36,460.04
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,563.86,434.56
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,531.06,407.29
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,494.25,377.07
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,455.61,344.69
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,413.1,308.03
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,369.72,270.05
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,324.07,230.17
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,278.16,189.85
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,230.19,148.72
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,183.26,110.21
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,131.19,71.96
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,85.43,46.4
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,51.42,39.17
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,50.53,38.52
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,46.69,35.25
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,42.77,31.72
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,35.9,25.31
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,28.78,17.94
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,13.83,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,41.7,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,114.5,52.65
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,193.74,148.95
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,271.75,216.47
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,333.41,269.5
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,397.61,323.16
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,259.91,212.89
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,80.82,62.37
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,73.98,56.77
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,67.93,51.59
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,47.87,34.62
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,27.86,17.75
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,31.13,20.43
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,34.39,23.1
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,28.81,18.36
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,23.24,13.66
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,17.19,8.62
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,11.15,3.6
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,18.59,9.76
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,26.04,15.91
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,34.89,23.2
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,43.74,30.49
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,46.54,32.79
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,49.33,35.11
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,47.93,33.99
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,46.52,32.87
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,155.81,121.47
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,253.16,197.83
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,236.73,184.47
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,219.66,170.7
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,152.92,118.7
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,92.81,71.87
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,83.26,64.31
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,73.74,56.64
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,63.44,50.52
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,53.0,41.34
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,42.28,31.86
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,31.56,22.24
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,21.33,12.95
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,11.11,3.53
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.55,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,32.72,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,86.95,33.83
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,173.07,135.59
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,248.72,203.74
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,307.82,255.84
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,370.24,308.98
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,419.67,349.92
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,473.36,392.82
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,511.62,422.09
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,548.66,449.63
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,533.43,434.36
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,518.65,419.56
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,419.9,338.27
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,311.14,248.3
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,334.41,266.19
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,364.01,288.15
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,338.7,267.38
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,320.8,252.59
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,321.45,252.28
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,321.78,251.67
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,296.43,231.64
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,272.18,212.58
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,309.72,241.47
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,343.79,266.65
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,312.93,242.45
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,284.7,220.62
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,195.36,151.48
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,110.95,85.17
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,114.65,88.46
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,118.13,91.45
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,123.81,96.27
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,128.82,100.55
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,115.1,89.8
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,101.46,79.0
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,87.31,70.79
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,73.63,58.96
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,59.39,46.55
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,44.97,33.75
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,31.59,21.7
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,17.62,8.81
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,8.8,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,42.85,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,114.34,36.12
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,194.44,150.81
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,270.87,220.16
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,176.74,145.21
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,62.28,47.55
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,75.91,59.07
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,89.46,70.2
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,102.42,80.77
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,115.33,91.15
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,107.75,84.47
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,100.75,78.34
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,95.1,73.36
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,89.65,68.59
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,203.48,161.77
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,314.42,250.03
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,319.36,252.86
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,323.93,255.59
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,275.96,216.69
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,226.62,176.78
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,323.78,254.5
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,406.39,318.92
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,416.74,325.94
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,420.03,327.12
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,292.57,227.54
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,180.43,139.63
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,241.09,186.66
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,292.3,224.36
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,270.48,205.49
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,243.68,182.46
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,220.08,154.49
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,178.26,111.04
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,134.47,79.16
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,93.27,55.99
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,62.05,48.29
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,59.12,45.77
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,54.3,41.57
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,47.53,35.49
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,38.05,26.78
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,28.22,17.04
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,14.25,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,34.06,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,93.57,18.21
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,171.06,129.13
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,243.27,194.44
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,294.45,239.63
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,347.8,285.09
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,392.6,322.26
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,437.71,358.5
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,472.1,385.46
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,510.13,414.53
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,589.73,477.06
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,667.0,536.45
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,678.83,544.67
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,691.72,553.67
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,698.63,558.13
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,702.21,560.0
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,697.76,554.96
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,689.87,547.25
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,676.56,534.53
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,659.81,519.11
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,636.53,499.67
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,610.2,477.63
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,518.64,404.37
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,433.95,336.99
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,414.37,320.66
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,391.43,301.14
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,375.44,285.14
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,348.4,258.51
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,320.67,230.2
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,283.82,193.09
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,233.49,148.8
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,183.59,107.07
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,127.97,65.83
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,78.89,38.95
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,42.23,31.27
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,40.9,30.13
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,38.24,27.92
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,35.6,25.56
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,30.0,20.34
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,22.21,12.55
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,10.95,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
