Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,53.86,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,136.25,13.32
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,228.96,176.29
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,318.34,258.55
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,380.3,313.8
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,444.99,368.89
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,489.13,405.58
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,537.02,443.6
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,573.18,470.5
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,607.64,495.18
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,632.31,511.58
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,654.39,525.6
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,669.31,534.66
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,681.21,541.3
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,686.51,541.89
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,685.52,537.9
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,681.33,532.98
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,673.84,525.56
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,661.59,513.79
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,646.01,499.5
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,623.79,481.28
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,598.61,460.62
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,569.37,435.78
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,537.38,408.52
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,500.27,377.86
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,461.11,344.94
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,419.07,309.16
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,375.47,271.36
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,328.78,231.08
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,281.48,189.87
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,227.33,143.44
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,177.67,102.42
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,127.65,66.11
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,79.41,39.86
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,43.45,32.27
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,41.74,30.88
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,39.12,28.64
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,36.55,26.28
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,28.34,18.82
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,23.15,13.24
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,66.19,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,158.07,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,252.81,196.98
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,346.0,286.14
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,407.74,343.34
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,471.56,399.93
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,520.06,441.99
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,568.3,482.28
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,600.0,507.28
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,634.27,533.32
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,660.09,550.89
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,683.35,565.88
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,698.37,574.66
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,710.16,580.67
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,715.21,581.6
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,716.77,579.76
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,711.94,574.06
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,703.52,565.56
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,689.2,551.61
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,671.39,535.1
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,648.09,515.41
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,621.56,492.96
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,590.61,465.87
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,556.75,436.1
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,518.29,403.14
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,477.48,367.57
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,432.93,328.25
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,386.68,286.7
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,337.49,242.17
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,287.36,196.57
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,236.24,151.02
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,185.36,107.91
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,132.57,68.61
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,81.0,40.08
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,42.32,32.05
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,40.16,30.16
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,33.55,24.37
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,31.09,22.14
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,26.72,17.94
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,22.3,12.94
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,10.91,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,57.21,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,141.98,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,233.72,180.83
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,320.15,263.71
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,381.56,319.42
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,442.0,371.97
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,489.74,411.37
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,537.12,448.7
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,572.79,476.01
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,606.74,501.14
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,631.37,518.58
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,653.45,533.66
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,668.79,543.68
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,681.08,551.24
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,681.89,549.34
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,683.1,547.6
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,678.75,542.92
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,671.09,535.71
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,658.15,523.48
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,641.96,508.73
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,619.97,490.53
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,595.03,469.79
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,518.36,407.63
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,447.56,350.54
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,460.18,358.32
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,458.38,352.32
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,416.32,314.77
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,372.92,275.68
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,323.41,232.26
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,276.56,190.47
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,227.42,147.12
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,178.75,106.14
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,129.61,69.78
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,82.27,43.49
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,46.43,35.53
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,44.4,33.77
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,41.44,31.26
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,35.14,25.61
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,29.26,20.07
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,23.17,13.57
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,11.42,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,12.06,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,45.41,30.45
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,75.12,58.02
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,106.37,85.93
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,137.68,113.62
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,165.8,137.89
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,194.17,161.84
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,233.23,194.18
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,263.51,218.68
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,281.24,232.25
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,298.31,245.13
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,234.61,191.31
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,174.29,140.07
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,89.52,69.64
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.29,2.18
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,13.94,6.1
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,18.59,10.0
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,67.99,51.32
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,117.66,92.34
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,89.5,69.04
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,61.46,45.8
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,47.0,33.77
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,32.55,21.71
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,45.59,32.66
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,58.64,43.6
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,94.82,73.79
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,129.65,102.72
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,116.38,91.9
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,103.2,81.15
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,86.57,67.45
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,69.8,53.54
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,62.33,47.46
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,54.86,41.31
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,47.39,36.85
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,39.94,30.19
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,32.02,23.08
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,24.11,15.88
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,16.68,9.01
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,9.26,1.99
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.62,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,3.34,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,6.48,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,17.16,7.92
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,27.86,18.11
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,41.87,30.66
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,56.28,43.48
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,69.98,55.54
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,83.58,67.35
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,67.69,53.47
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,53.93,41.42
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,47.87,36.07
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,41.82,30.73
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,73.55,58.03
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,106.17,85.79
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,93.93,75.03
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,81.99,64.63
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,81.06,63.76
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,80.14,62.91
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,91.86,72.8
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,103.57,82.67
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,58.66,44.54
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,13.94,6.31
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,68.93,53.33
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,123.58,99.58
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,109.19,87.47
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,94.9,75.47
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,86.61,68.54
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,78.24,61.53
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,96.8,77.46
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,114.58,92.72
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,63.74,49.46
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,11.13,4.04
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,9.73,2.85
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,8.34,1.65
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,7.41,1.14
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,6.48,0.29
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,5.09,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.7,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.31,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.92,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.46,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.48,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,4.16,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,7.4,0.65
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,11.57,4.4
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,15.75,8.14
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,19.47,11.42
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,23.19,14.64
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,18.55,10.56
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,13.91,6.49
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,29.71,20.15
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,45.55,33.69
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,85.95,68.17
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,127.77,103.41
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,68.9,53.35
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,12.07,4.72
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,28.35,18.67
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,44.66,32.56
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,98.92,78.5
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,153.47,124.09
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,145.16,117.08
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,136.96,110.26
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,151.8,122.73
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,166.29,134.88
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,140.02,113.01
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,114.07,91.36
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,69.37,53.56
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,24.16,15.04
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,70.76,54.86
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,115.45,92.84
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,117.78,94.98
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,119.68,96.79
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,107.31,86.67
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,94.99,76.49
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,82.08,68.75
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,69.55,57.47
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,56.48,45.54
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,43.26,33.32
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,30.66,21.55
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,17.63,9.06
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,8.8,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,6.94,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,12.04,4.64
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,18.07,10.1
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,24.11,15.54
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,30.62,21.3
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,37.14,26.97
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,27.37,18.39
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,17.62,9.81
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,49.27,37.28
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,81.25,64.55
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,57.68,44.19
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,34.38,24.1
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,78.71,61.99
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,124.12,100.13
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,144.71,117.12
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,165.12,133.88
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,137.83,110.88
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,111.09,88.42
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,170.92,138.22
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,229.43,185.91
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,217.92,176.38
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,206.72,167.36
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,205.73,166.67
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,204.45,165.72
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,124.63,99.73
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,43.71,31.73
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,57.22,43.35
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,70.75,54.96
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,76.34,59.83
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,81.44,64.31
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,73.69,57.85
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,65.96,51.36
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,47.81,37.7
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,46.84,36.83
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,43.19,33.51
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,39.48,29.96
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,31.95,22.72
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,24.08,14.49
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,11.85,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,98.98,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,216.18,156.65
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,308.23,253.25
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,372.3,313.42
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,438.94,373.3
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,488.16,416.87
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,537.27,458.81
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,573.16,488.28
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,607.35,515.51
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,628.46,531.62
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,651.26,548.59
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,665.91,558.17
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,677.54,565.13
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,555.78,461.3
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,413.75,340.44
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,309.83,254.25
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,198.78,160.9
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,198.49,160.31
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,198.22,159.65
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,179.25,143.94
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,160.77,128.68
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,174.83,140.31
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,188.36,151.45
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,157.27,125.93
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,126.78,100.85
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,100.27,78.76
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,73.57,56.43
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,73.56,56.66
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,73.55,56.89
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,78.57,61.26
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,83.18,65.31
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,74.99,58.63
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,66.82,51.9
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,50.63,40.07
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,52.68,41.91
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,48.39,38.1
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,44.02,34.02
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,37.11,27.33
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,28.3,18.09
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,14.26,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,69.64,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,177.05,125.61
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,265.92,218.06
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,329.2,276.1
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,395.84,334.34
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,444.24,374.72
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,492.9,413.4
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,530.2,442.22
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,566.26,469.03
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,590.17,484.8
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,614.48,500.29
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,630.69,510.66
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,644.08,518.69
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,498.39,402.04
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,330.8,266.05
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,336.12,270.2
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,340.96,272.84
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,340.45,271.29
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,339.55,269.51
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,296.63,235.5
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,255.93,203.3
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,250.68,199.01
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,245.35,194.5
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,277.9,219.98
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,304.9,240.11
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,296.1,231.67
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,284.69,220.97
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,243.43,188.9
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,210.29,163.91
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,189.79,147.29
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,169.7,131.15
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,139.35,94.91
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,88.82,50.88
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,53.87,42.43
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,51.78,40.67
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,47.46,36.88
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,43.05,32.8
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,35.63,25.75
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,27.93,17.61
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,13.43,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,7.63,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,38.04,22.49
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,68.18,53.18
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,99.84,82.5
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,131.41,111.54
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,169.8,146.0
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,200.76,173.41
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,173.23,148.51
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,145.9,123.44
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,205.78,175.85
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,258.56,221.32
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,210.12,178.28
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,157.18,131.32
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,156.68,130.64
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,156.33,130.1
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,208.8,175.29
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,266.0,223.93
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,270.58,227.49
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,274.82,230.85
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,296.39,249.54
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,316.19,266.58
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,326.01,274.66
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,331.16,278.61
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,223.53,187.39
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,123.16,101.67
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,181.67,151.74
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,234.15,195.7
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,237.82,196.5
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,236.64,192.16
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,204.92,165.29
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,176.1,141.62
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,151.26,121.15
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,127.17,102.76
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,103.69,90.49
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,89.64,77.57
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,74.81,63.82
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,59.52,49.39
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,44.1,34.53
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,28.24,18.67
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,14.57,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,82.98,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,195.97,134.94
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,295.08,246.33
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,354.12,303.89
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,422.12,366.11
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,472.65,412.25
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,523.22,456.89
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,560.24,487.07
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,595.67,514.75
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,444.02,383.49
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,256.06,218.3
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,269.77,229.42
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,283.12,239.55
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,292.6,246.31
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,301.68,252.68
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,313.83,261.67
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,325.35,270.03
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,326.12,269.53
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,326.49,268.76
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,389.3,320.09
