Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,444.22,362.96
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,398.93,324.38
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,355.63,288.36
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,318.09,257.91
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,283.9,230.26
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,282.63,228.32
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,278.29,223.13
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,225.83,181.54
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,183.26,148.8
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,157.92,128.7
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,130.78,107.0
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,119.49,81.41
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,88.06,49.18
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,49.06,39.62
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,47.11,37.87
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,39.86,31.19
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,36.83,28.23
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,30.99,22.48
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,24.97,15.83
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,12.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,45.91,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,150.55,97.71
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,240.91,196.47
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,306.85,257.5
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,376.38,319.15
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,427.76,363.32
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,479.66,406.26
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,518.55,437.55
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,556.32,467.06
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,366.58,310.36
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,138.77,114.05
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,180.4,149.97
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,229.52,190.99
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,260.66,216.26
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,291.11,240.66
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,281.05,231.33
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,271.24,222.44
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,254.05,207.7
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,233.77,190.54
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,219.4,178.67
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,205.48,167.18
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,177.03,143.73
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,149.32,120.81
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,130.25,105.03
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,111.34,89.28
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,97.54,77.63
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,83.81,66.01
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,85.1,67.23
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,86.32,68.41
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,76.78,60.43
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,67.0,52.21
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,60.46,46.73
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,53.92,41.19
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,43.89,34.3
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,48.43,38.42
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,44.82,35.2
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,41.17,31.76
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,34.14,24.97
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,26.84,17.2
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,13.15,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,53.53,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,160.69,98.38
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,257.42,206.72
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,321.24,266.37
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,388.88,326.65
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,437.42,369.43
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,486.39,411.07
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,316.34,267.75
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,104.82,84.07
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,122.94,99.17
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,140.92,113.8
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,151.78,122.41
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,162.66,130.96
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,240.68,195.48
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,311.56,252.76
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,317.91,257.28
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,323.81,261.59
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,374.48,302.28
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,416.2,335.05
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,453.96,365.29
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,484.45,388.92
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,424.19,338.89
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,371.06,295.11
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,421.41,333.42
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,448.44,349.67
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,408.33,312.96
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,366.49,274.47
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,273.35,205.06
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,215.47,168.17
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,197.1,152.2
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,176.98,134.83
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,152.35,115.79
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,128.48,98.65
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,104.35,86.65
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,90.33,74.38
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,75.52,61.32
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,60.25,47.59
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,44.87,33.52
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,29.03,18.47
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,15.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,58.56,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,165.82,97.96
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,264.3,213.71
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,327.6,273.63
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,394.8,333.73
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,440.97,374.46
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,491.48,416.95
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,529.36,447.46
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,565.89,475.79
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,592.1,495.07
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,616.01,511.99
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,632.86,522.77
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,646.85,531.05
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,653.12,532.42
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,653.3,529.16
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,650.5,525.01
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,644.5,518.33
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,633.72,507.02
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,619.73,493.19
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,599.64,474.62
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,576.64,453.69
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,549.0,429.04
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,518.82,402.17
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,484.65,372.88
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,448.41,341.43
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,408.5,306.59
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,367.16,269.99
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,318.99,228.2
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,273.32,187.84
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,226.35,146.73
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,180.1,107.91
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,132.73,72.56
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,87.06,45.91
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,46.79,36.01
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,45.19,34.65
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,38.09,28.39
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,34.97,25.52
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,29.51,20.32
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,23.88,14.36
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,11.71,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,119.03,63.83
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,233.65,184.68
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,299.52,244.93
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,369.3,305.53
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,423.09,351.16
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,477.86,395.73
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,516.5,426.13
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,554.07,454.71
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,580.87,473.54
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,608.31,492.24
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,625.96,503.76
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,640.83,512.98
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,648.91,517.23
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,653.89,519.1
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,651.13,516.06
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,645.17,510.6
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,634.63,501.1
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,622.91,490.47
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,602.77,474.06
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,579.68,455.1
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,552.2,432.4
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,522.09,407.13
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,487.88,378.01
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,451.54,346.51
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,411.36,311.3
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,369.62,274.06
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,325.02,234.45
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,279.68,193.8
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,227.67,148.11
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,180.29,107.88
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,132.55,71.68
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,86.4,44.39
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,43.86,33.33
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,41.69,31.5
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,38.57,28.78
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,35.44,25.89
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,27.72,18.72
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,22.92,13.57
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,11.24,0.0
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,120.29,61.71
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,239.06,192.56
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,304.99,254.45
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,375.09,316.49
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,425.78,359.54
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,477.08,400.89
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,515.71,431.32
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,553.27,459.75
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,578.77,477.2
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,604.92,494.51
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,427.7,350.99
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,220.76,178.67
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,209.21,169.15
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,205.36,165.26
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,233.36,187.37
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,254.59,203.68
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,261.78,208.72
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,268.57,213.47
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,267.25,212.14
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,265.77,210.75
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,245.71,194.42
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,225.87,178.4
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,261.51,206.46
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,291.67,229.23
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,300.42,234.0
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,301.1,231.52
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,286.95,216.03
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,263.38,191.47
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,231.19,158.57
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,185.69,114.87
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,139.01,79.69
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,94.34,52.83
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,52.95,41.45
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,50.77,39.57
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,46.82,36.12
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,42.8,32.44
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,35.34,25.48
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,27.6,17.65
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,13.48,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,8.8,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,17.62,9.24
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,28.78,19.48
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,39.96,29.65
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,51.42,39.89
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,63.09,50.16
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,54.86,42.81
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,47.39,36.11
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,51.59,39.63
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,55.8,43.1
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,67.01,52.7
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,78.23,62.24
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,87.75,70.14
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,97.25,77.96
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,102.41,82.21
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,107.54,86.44
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,114.54,92.08
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,121.48,97.66
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,131.64,105.9
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,141.68,114.01
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,160.52,129.39
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,178.84,144.19
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,168.93,136.05
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,159.25,128.19
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,147.93,118.78
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,136.79,109.55
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,136.61,109.6
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,136.25,109.5
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,176.81,129.85
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,196.57,130.27
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,152.67,96.59
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,111.35,70.96
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,71.75,59.16
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,66.1,54.16
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,59.62,48.41
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,52.94,42.25
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,42.75,32.61
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,32.2,22.0
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,16.2,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,111.66,46.16
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,222.15,175.43
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,288.77,237.88
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,359.7,300.75
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,413.41,347.7
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,468.15,393.87
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,276.39,233.96
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,45.53,33.54
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,50.66,37.8
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,55.8,41.9
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,81.19,63.1
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,107.34,84.63
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,118.75,93.74
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,130.1,102.73
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,144.59,114.24
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,158.94,125.55
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,116.27,90.46
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,74.53,56.07
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,114.3,88.66
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,153.82,120.72
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,192.54,151.75
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,229.66,181.08
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,211.4,166.48
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,193.77,152.49
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,204.12,160.47
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,210.32,164.91
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,170.59,133.51
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,130.26,101.64
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,123.85,96.66
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,117.36,91.58
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,105.86,82.49
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,94.4,73.34
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,59.88,47.09
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,46.57,35.51
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,43.3,32.63
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,39.99,29.56
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,33.83,23.78
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,27.47,17.3
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,13.4,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,114.83,40.18
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,232.04,177.84
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,296.92,237.78
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,366.25,297.73
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,414.54,338.97
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,463.37,379.01
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,503.02,410.72
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,541.74,440.93
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,566.68,459.88
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,592.17,478.79
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,611.19,492.74
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,627.52,504.43
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,637.02,509.9
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,643.49,512.96
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,642.49,509.73
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,638.31,504.06
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,628.01,493.83
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,614.61,481.22
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,595.86,465.14
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,574.2,446.65
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,549.3,425.61
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,522.27,402.54
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,489.03,374.25
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,453.64,343.73
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,415.46,309.86
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,372.42,271.68
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,327.72,232.74
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,282.3,192.81
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,235.09,151.48
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,187.83,111.63
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,139.5,75.15
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,92.73,46.93
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,46.91,35.26
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,44.16,33.0
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,41.13,30.42
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,34.79,24.81
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,29.75,20.1
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,24.58,14.82
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,12.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,42.64,10.64
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,98.61,79.18
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,127.45,108.52
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,164.41,143.52
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,196.98,174.17
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,229.59,204.21
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,256.18,227.78
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,282.23,250.32
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,304.38,269.05
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,325.95,286.94
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,317.42,277.54
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,307.65,267.12
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,416.52,363.76
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,524.22,456.99
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,513.66,445.4
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,501.46,432.79
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,505.92,435.93
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,507.98,436.87
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,478.62,410.39
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,446.7,381.94
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,423.22,360.98
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,399.9,340.1
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,384.93,326.15
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,368.08,310.22
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,354.56,296.05
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,334.64,275.22
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,287.77,234.53
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,250.23,203.04
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,232.52,175.22
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,194.57,128.0
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,145.43,87.04
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,97.87,55.2
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,50.82,42.16
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,45.9,37.58
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,42.93,34.71
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,36.46,28.44
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,30.6,22.63
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,24.52,16.19
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,11.96,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,129.67,35.19
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,261.85,215.76
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,329.43,284.94
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,400.9,352.35
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,452.03,399.99
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,503.5,445.99
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,542.49,479.45
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,580.14,510.56
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,607.76,532.48
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,629.08,548.73
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,646.53,561.06
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,661.08,570.71
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,669.17,576.15
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,674.02,578.87
2016,12,19,11,15,933.5,73.0,4.6,0.5,586.5,672.05,574.48
2016,12,19,11,30,941.0,74.0,4.5,1.0,607.0,666.7,567.31
2016,12,19,11,45,942.5,76.0,4.45,1.5,619.5,655.36,555.41
2016,12,19,12,0,944.0,78.0,4.4,2.0,632.0,640.75,540.79
2016,12,19,12,15,744.0,138.5,4.3,2.5,577.0,567.68,477.08
2016,12,19,12,30,544.0,199.0,4.2,3.0,522.0,493.48,413.0
2016,12,19,12,45,382.0,236.5,4.15,3.5,463.0,423.44,353.16
2016,12,19,13,0,220.0,274.0,4.1,4.0,404.0,361.87,300.6
2016,12,19,13,15,577.5,175.0,4.0,4.0,505.5,427.17,352.82
2016,12,19,13,30,935.0,76.0,3.9,4.0,607.0,467.7,380.15
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,399.37,320.88
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,343.9,273.4
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,321.41,247.47
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,293.23,214.48
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,244.96,169.31
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,192.3,122.08
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,142.86,81.82
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,94.85,50.26
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,47.61,38.56
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,42.36,33.75
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,39.69,31.34
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,37.05,28.8
